Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,30,19.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,3,4,6,45,161.0,16.0,0.6,5.95,27.0,121.58,0.0
2018,3,4,7,0,303.0,29.0,0.6,6.3,52.0,293.65,185.44
2018,3,4,7,15,429.0,37.5,0.6,6.9,97.0,423.72,343.34
2018,3,4,7,30,555.0,46.0,0.6,7.5,142.0,554.42,451.83
2018,3,4,7,45,631.0,51.0,0.6,8.15,194.0,646.03,523.17
2018,3,4,8,0,707.0,56.0,0.6,8.8,246.0,733.95,587.56
2018,3,4,8,15,751.5,59.5,0.7,9.1,297.5,801.04,635.87
2018,3,4,8,30,796.0,63.0,0.8,9.4,349.0,867.38,681.9
2018,3,4,8,45,827.0,65.5,0.85,9.75,398.5,918.11,714.57
2018,3,4,9,0,858.0,68.0,0.9,10.1,448.0,966.6,744.98
2018,3,4,9,15,876.0,71.0,1.0,10.45,492.0,988.08,757.78
2018,3,4,9,30,894.0,74.0,1.1,10.8,536.0,1017.88,776.4
2018,3,4,9,45,906.0,77.5,1.2,11.15,575.0,1038.63,788.8
2018,3,4,10,0,918.0,81.0,1.3,11.5,614.0,1055.47,798.78
2018,3,4,10,15,929.0,82.5,1.35,11.8,647.0,1064.7,803.07
2018,3,4,10,30,940.0,84.0,1.4,12.1,680.0,1069.79,804.92
2018,3,4,10,45,839.0,121.5,1.45,12.4,669.0,1013.18,766.46
2018,3,4,11,0,738.0,159.0,1.5,12.7,658.0,947.39,722.25
2018,3,4,11,15,714.5,172.0,1.55,12.85,665.0,920.47,704.43
2018,3,4,11,30,691.0,185.0,1.6,13.0,672.0,890.6,684.06
2018,3,4,11,45,633.5,205.5,1.6,13.2,656.5,833.96,643.66
2018,3,4,12,0,576.0,226.0,1.6,13.4,641.0,769.91,597.18
2018,3,4,12,15,433.0,270.5,1.65,13.5,582.5,664.62,519.01
2018,3,4,12,30,290.0,315.0,1.7,13.6,524.0,549.9,432.44
2018,3,4,12,45,335.0,302.0,1.7,13.65,541.5,553.58,436.55
2018,3,4,13,0,380.0,289.0,1.7,13.7,559.0,552.73,436.04
2018,3,4,13,15,428.0,263.5,1.75,13.7,561.5,550.7,434.65
2018,3,4,13,30,476.0,238.0,1.8,13.7,564.0,529.89,418.87
2018,3,4,13,45,540.0,209.0,1.8,13.7,568.0,509.66,402.66
2018,3,4,14,0,604.0,180.0,1.8,13.7,572.0,486.99,383.26
2018,3,4,14,15,648.5,160.0,1.8,13.6,563.5,449.71,351.36
2018,3,4,14,30,693.0,140.0,1.8,13.5,555.0,406.33,313.07
2018,3,4,14,45,786.5,112.5,1.85,13.4,556.5,369.81,277.19
2018,3,4,15,0,880.0,85.0,1.9,13.3,558.0,319.28,227.75
2018,3,4,15,15,860.0,82.0,1.9,13.3,514.5,252.33,168.39
2018,3,4,15,30,840.0,79.0,1.9,13.3,471.0,187.27,114.11
2018,3,4,15,45,812.5,75.5,1.85,12.8,423.0,123.38,70.45
2018,3,4,16,0,785.0,72.0,1.8,12.3,375.0,64.4,52.18
2018,3,4,16,15,708.0,72.0,1.6,11.45,317.5,58.67,47.39
2018,3,4,16,30,631.0,72.0,1.4,10.6,260.0,58.08,47.05
2018,3,4,16,45,604.0,62.0,1.2,9.75,215.0,50.75,40.48
2018,3,4,17,0,577.0,52.0,1.0,8.9,170.0,43.16,33.49
2018,3,4,17,15,475.5,44.0,1.0,8.45,123.0,36.45,27.0
2018,3,4,17,30,374.0,36.0,1.0,8.0,76.0,29.93,19.94
2018,3,4,17,45,224.0,23.0,1.05,7.5,43.5,19.09,0.0
2018,3,4,18,0,74.0,10.0,1.1,7.0,11.0,7.87,0.0
2018,3,4,18,15,37.0,5.0,1.1,6.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,6,15,10.5,2.0,1.35,1.1,1.5,0.0,0.0
2018,3,5,6,30,21.0,4.0,1.5,2.0,3.0,0.0,0.0
2018,3,5,6,45,165.5,17.5,1.65,2.9,29.5,125.85,0.0
2018,3,5,7,0,310.0,31.0,1.8,3.8,56.0,303.19,211.24
2018,3,5,7,15,429.5,40.0,1.9,4.45,101.5,426.67,355.33
2018,3,5,7,30,549.0,49.0,2.0,5.1,147.0,553.18,464.64
2018,3,5,7,45,620.0,55.0,2.05,5.7,199.0,642.08,537.85
2018,3,5,8,0,691.0,61.0,2.1,6.3,251.0,733.59,609.1
2018,3,5,8,15,736.0,65.5,2.15,7.1,303.0,794.37,653.15
2018,3,5,8,30,781.0,70.0,2.2,7.9,355.0,862.29,700.56
2018,3,5,8,45,812.5,73.5,2.25,8.65,405.0,914.67,734.92
2018,3,5,9,0,844.0,77.0,2.3,9.4,455.0,964.78,766.71
2018,3,5,9,15,866.5,79.0,2.35,10.1,500.0,1001.22,788.29
2018,3,5,9,30,889.0,81.0,2.4,10.8,545.0,1034.36,807.36
2018,3,5,9,45,904.0,82.5,2.4,11.5,584.0,1042.87,808.79
2018,3,5,10,0,919.0,84.0,2.4,12.2,623.0,1060.07,816.51
2018,3,5,10,15,930.5,85.5,2.4,12.75,656.0,1069.68,819.53
2018,3,5,10,30,942.0,87.0,2.4,13.3,689.0,1075.14,819.98
2018,3,5,10,45,951.0,87.5,2.35,13.9,715.0,1072.6,814.53
2018,3,5,11,0,960.0,88.0,2.3,14.5,741.0,1065.77,806.53
2018,3,5,11,15,965.0,88.5,2.3,14.8,759.0,1050.72,794.85
2018,3,5,11,30,970.0,89.0,2.3,15.1,777.0,1031.48,780.66
2018,3,5,11,45,972.0,89.0,2.25,15.4,786.0,1004.76,761.06
2018,3,5,12,0,974.0,89.0,2.2,15.7,795.0,974.15,739.07
2018,3,5,12,15,973.5,89.0,2.2,15.9,795.5,937.61,713.99
2018,3,5,12,30,973.0,89.0,2.2,16.1,796.0,897.61,686.52
2018,3,5,12,45,972.5,87.5,2.2,16.3,788.5,852.78,655.62
2018,3,5,13,0,972.0,86.0,2.2,16.5,781.0,804.88,622.37
2018,3,5,13,15,968.0,85.5,2.2,16.55,765.5,752.69,584.34
2018,3,5,13,30,964.0,85.0,2.2,16.6,750.0,698.14,542.8
2018,3,5,13,45,957.0,84.0,2.2,16.65,726.5,639.25,496.84
2018,3,5,14,0,950.0,83.0,2.2,16.7,703.0,578.83,448.21
2018,3,5,14,15,940.5,81.5,2.2,16.6,672.0,515.52,395.96
2018,3,5,14,30,931.0,80.0,2.2,16.5,641.0,451.52,341.32
2018,3,5,14,45,917.0,78.5,2.2,16.45,603.5,385.55,283.51
2018,3,5,15,0,903.0,77.0,2.2,16.4,566.0,319.98,224.99
2018,3,5,15,15,884.5,74.5,2.2,16.4,522.5,253.31,166.26
2018,3,5,15,30,866.0,72.0,2.2,16.4,479.0,183.97,109.04
2018,3,5,15,45,839.0,69.5,1.95,15.8,431.0,119.33,65.76
2018,3,5,16,0,812.0,67.0,1.7,15.2,383.0,61.06,48.62
2018,3,5,16,15,720.0,70.5,1.55,14.15,323.0,62.5,50.27
2018,3,5,16,30,628.0,74.0,1.4,13.1,263.0,59.49,47.83
2018,3,5,16,45,570.5,64.0,1.25,12.1,211.5,51.88,41.12
2018,3,5,17,0,513.0,54.0,1.1,11.1,160.0,44.14,34.09
2018,3,5,17,15,404.0,46.0,1.15,10.4,115.0,37.56,27.8
2018,3,5,17,30,295.0,38.0,1.2,9.7,70.0,31.21,21.05
2018,3,5,17,45,177.0,23.5,1.25,9.0,40.0,17.89,0.0
2018,3,5,18,0,59.0,9.0,1.3,8.3,10.0,7.08,0.0
2018,3,5,18,15,29.5,4.5,1.25,8.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.5,1.2,5.85,1.5,0.0,0.0
2018,3,6,6,30,15.0,3.0,1.2,6.6,3.0,0.0,0.0
2018,3,6,6,45,48.5,17.0,1.15,7.3,20.5,46.23,0.0
2018,3,6,7,0,82.0,31.0,1.1,8.0,38.0,127.18,89.7
2018,3,6,7,15,160.0,45.5,1.25,8.8,71.0,205.24,169.86
2018,3,6,7,30,238.0,60.0,1.4,9.6,104.0,309.86,260.91
2018,3,6,7,45,238.5,81.5,1.5,10.4,137.0,325.5,275.39
2018,3,6,8,0,239.0,103.0,1.6,11.2,170.0,359.33,303.09
2018,3,6,8,15,313.5,114.5,1.7,12.05,219.5,445.15,372.94
2018,3,6,8,30,388.0,126.0,1.8,12.9,269.0,558.56,460.49
2018,3,6,8,45,496.5,123.5,1.85,13.7,332.0,667.08,540.78
2018,3,6,9,0,605.0,121.0,1.9,14.5,395.0,789.72,627.06
2018,3,6,9,15,680.0,116.5,1.9,15.15,452.5,867.94,678.12
2018,3,6,9,30,755.0,112.0,1.9,15.8,510.0,944.08,726.47
2018,3,6,9,45,836.0,97.5,1.95,16.45,567.5,1004.84,763.72
2018,3,6,10,0,917.0,83.0,2.0,17.1,625.0,1056.49,794.36
2018,3,6,10,15,926.5,84.5,2.0,17.55,657.0,1064.03,795.75
2018,3,6,10,30,936.0,86.0,2.0,18.0,689.0,1067.44,795.14
2018,3,6,10,45,943.0,87.5,2.0,18.5,714.5,1064.09,790.23
2018,3,6,11,0,950.0,89.0,2.0,19.0,740.0,1056.5,782.85
2018,3,6,11,15,954.5,89.0,1.9,19.35,757.0,1040.49,769.31
2018,3,6,11,30,959.0,89.0,1.8,19.7,774.0,1020.36,753.41
2018,3,6,11,45,961.5,90.0,1.75,20.05,784.0,995.43,735.32
2018,3,6,12,0,964.0,91.0,1.7,20.4,794.0,966.57,714.86
2018,3,6,12,15,964.0,91.0,1.6,20.6,795.0,930.7,689.69
2018,3,6,12,30,964.0,91.0,1.5,20.8,796.0,891.35,662.35
2018,3,6,12,45,941.5,97.5,1.45,21.0,780.5,837.75,626.12
2018,3,6,13,0,919.0,104.0,1.4,21.2,765.0,782.66,588.65
2018,3,6,13,15,846.5,126.5,1.35,21.2,726.0,713.77,538.49
2018,3,6,13,30,774.0,149.0,1.3,21.2,687.0,642.93,486.31
2018,3,6,13,45,731.0,156.5,1.2,21.25,651.5,577.67,437.05
2018,3,6,14,0,688.0,164.0,1.1,21.3,616.0,514.82,388.5
2018,3,6,14,15,710.5,147.0,1.05,21.25,595.5,464.84,348.53
2018,3,6,14,30,733.0,130.0,1.0,21.2,575.0,411.33,304.15
2018,3,6,14,45,741.5,117.0,0.9,21.15,544.0,352.95,254.53
2018,3,6,15,0,750.0,104.0,0.8,21.1,513.0,296.11,205.0
2018,3,6,15,15,689.5,110.0,0.8,21.1,463.5,231.79,152.67
2018,3,6,15,30,629.0,116.0,0.8,21.1,414.0,177.5,111.38
2018,3,6,15,45,581.5,112.5,0.6,20.6,366.5,124.67,77.48
2018,3,6,16,0,534.0,109.0,0.4,20.1,319.0,81.52,65.12
2018,3,6,16,15,531.0,94.0,0.45,19.2,279.5,71.94,57.36
2018,3,6,16,30,528.0,79.0,0.5,18.3,240.0,61.88,48.89
2018,3,6,16,45,459.0,71.0,0.6,17.4,192.5,56.0,43.85
2018,3,6,17,0,390.0,63.0,0.7,16.5,145.0,47.62,36.4
2018,3,6,17,15,321.5,51.0,0.75,15.85,106.0,38.62,28.12
2018,3,6,17,30,253.0,39.0,0.8,15.2,67.0,29.57,19.32
2018,3,6,17,45,139.0,23.5,0.9,14.6,37.5,17.81,1.42
2018,3,6,18,0,25.0,8.0,1.0,14.0,8.0,6.29,0.0
2018,3,6,18,15,12.5,4.0,1.0,13.8,4.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,6,15,4.5,0.5,1.05,10.0,0.5,0.0,0.0
2018,3,7,6,30,9.0,1.0,1.0,10.0,1.0,0.0,0.0
2018,3,7,6,45,4.5,5.0,1.0,10.0,5.0,6.98,0.0
2018,3,7,7,0,0.0,9.0,1.0,10.0,9.0,6.82,0.0
2018,3,7,7,15,0.0,13.0,1.05,10.65,13.0,9.86,2.7
2018,3,7,7,30,0.0,17.0,1.1,11.3,17.0,12.91,5.48
2018,3,7,7,45,0.0,22.0,1.15,12.0,22.0,16.73,8.86
2018,3,7,8,0,0.0,27.0,1.2,12.7,27.0,20.56,12.18
2018,3,7,8,15,0.0,25.5,1.35,13.35,25.5,19.42,11.16
2018,3,7,8,30,0.0,24.0,1.5,14.0,24.0,18.29,10.11
2018,3,7,8,45,0.0,59.5,1.65,14.65,59.5,45.59,33.34
2018,3,7,9,0,0.0,95.0,1.8,15.3,95.0,74.73,57.67
2018,3,7,9,15,63.5,160.0,1.95,16.2,194.0,217.27,177.34
2018,3,7,9,30,127.0,225.0,2.1,17.1,293.0,379.84,306.25
2018,3,7,9,45,102.5,236.5,2.25,18.05,293.5,340.2,272.31
2018,3,7,10,0,78.0,248.0,2.4,19.0,294.0,323.74,257.23
2018,3,7,10,15,347.0,215.5,2.55,19.4,438.5,605.21,478.09
2018,3,7,10,30,616.0,183.0,2.7,19.8,583.0,873.41,671.14
2018,3,7,10,45,754.0,143.0,2.8,20.25,651.0,958.33,725.51
2018,3,7,11,0,892.0,103.0,2.9,20.7,719.0,1014.44,761.11
2018,3,7,11,15,866.5,117.0,2.95,20.9,727.0,998.6,749.06
2018,3,7,11,30,841.0,131.0,3.0,21.1,735.0,966.07,726.61
2018,3,7,11,45,896.5,110.0,3.0,21.25,761.5,956.16,719.37
2018,3,7,12,0,952.0,89.0,3.0,21.4,788.0,952.86,716.54
2018,3,7,12,15,953.5,88.5,3.0,21.5,789.5,918.13,692.63
2018,3,7,12,30,955.0,88.0,3.0,21.6,791.0,879.87,666.54
2018,3,7,12,45,954.5,87.0,3.05,21.65,784.0,836.19,637.02
2018,3,7,13,0,954.0,86.0,3.1,21.7,777.0,789.48,605.13
2018,3,7,13,15,951.0,85.5,3.05,21.65,762.0,738.71,567.83
2018,3,7,13,30,948.0,85.0,3.0,21.6,747.0,685.53,527.28
2018,3,7,13,45,943.5,82.5,3.0,21.55,724.0,627.44,482.21
2018,3,7,14,0,939.0,80.0,3.0,21.5,701.0,567.63,434.38
2018,3,7,14,15,929.0,79.5,2.95,21.25,670.5,505.61,383.42
2018,3,7,14,30,919.0,79.0,2.9,21.0,640.0,442.94,330.23
2018,3,7,14,45,906.0,76.5,2.9,20.8,602.5,377.19,273.22
2018,3,7,15,0,893.0,74.0,2.9,20.6,565.0,311.78,215.53
2018,3,7,15,15,875.0,72.0,2.9,20.6,522.0,246.33,158.49
2018,3,7,15,30,857.0,70.0,2.9,20.6,479.0,182.36,106.57
2018,3,7,15,45,831.0,67.5,2.6,19.55,431.5,114.0,61.6
2018,3,7,16,0,805.0,65.0,2.3,18.5,384.0,59.44,46.55
2018,3,7,16,15,768.5,61.0,2.05,17.45,333.5,55.82,43.72
2018,3,7,16,30,732.0,57.0,1.8,16.4,283.0,52.19,40.75
2018,3,7,16,45,676.5,52.0,1.6,15.35,231.5,47.53,36.74
2018,3,7,17,0,621.0,47.0,1.4,14.3,180.0,42.92,32.6
2018,3,7,17,15,529.0,40.0,1.45,13.65,132.0,33.51,23.93
2018,3,7,17,30,437.0,33.0,1.5,13.0,84.0,27.58,17.93
2018,3,7,17,45,281.5,23.0,1.6,12.35,49.5,19.08,3.83
2018,3,7,18,0,126.0,13.0,1.7,11.7,15.0,10.23,0.0
2018,3,7,18,15,63.0,6.5,1.65,11.6,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,11.45,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.0,1.0,0.79,0.0
2018,3,8,6,45,0.0,3.0,1.05,12.6,3.0,2.27,0.0
2018,3,8,7,0,0.0,5.0,1.1,13.2,5.0,3.78,0.0
2018,3,8,7,15,2.5,8.0,1.15,13.6,8.5,8.19,1.33
2018,3,8,7,30,5.0,11.0,1.2,14.0,12.0,12.69,5.41
2018,3,8,7,45,10.0,23.0,1.2,14.4,25.5,26.61,17.67
2018,3,8,8,0,15.0,35.0,1.2,14.8,39.0,40.92,30.2
2018,3,8,8,15,71.5,87.5,1.25,15.2,114.0,164.29,136.28
2018,3,8,8,30,128.0,140.0,1.3,15.6,189.0,284.64,235.14
2018,3,8,8,45,221.0,161.0,1.35,16.0,258.0,422.31,344.51
2018,3,8,9,0,314.0,182.0,1.4,16.4,327.0,540.98,434.64
2018,3,8,9,15,412.5,178.0,1.4,16.7,387.5,660.38,521.7
2018,3,8,9,30,511.0,174.0,1.4,17.0,448.0,757.6,589.95
2018,3,8,9,45,685.0,135.5,1.4,17.35,530.5,903.2,687.3
2018,3,8,10,0,859.0,97.0,1.4,17.7,613.0,1026.91,764.8
2018,3,8,10,15,843.0,107.5,1.45,18.05,636.0,1019.03,756.34
2018,3,8,10,30,827.0,118.0,1.5,18.4,659.0,1006.89,747.09
2018,3,8,10,45,777.5,142.0,1.55,18.75,665.5,980.15,728.49
2018,3,8,11,0,728.0,166.0,1.6,19.1,672.0,942.62,703.01
2018,3,8,11,15,776.0,152.0,1.65,19.5,703.0,955.62,710.91
2018,3,8,11,30,824.0,138.0,1.7,19.9,734.0,956.46,710.33
2018,3,8,11,45,852.5,128.0,1.8,20.25,751.5,946.0,703.35
2018,3,8,12,0,881.0,118.0,1.9,20.6,769.0,918.89,685.49
2018,3,8,12,15,910.0,106.5,1.95,20.75,779.5,898.53,672.23
2018,3,8,12,30,939.0,95.0,2.0,20.9,790.0,872.92,655.39
2018,3,8,12,45,935.0,96.0,2.1,21.0,782.5,828.97,626.61
2018,3,8,13,0,931.0,97.0,2.2,21.1,775.0,782.29,595.67
2018,3,8,13,15,929.0,95.5,2.2,21.05,760.5,732.07,559.12
2018,3,8,13,30,927.0,94.0,2.2,21.0,746.0,679.44,519.75
2018,3,8,13,45,905.0,98.5,2.25,20.95,718.0,618.54,473.29
2018,3,8,14,0,883.0,103.0,2.3,20.9,690.0,557.56,425.32
2018,3,8,14,15,891.0,94.5,2.25,20.65,664.5,499.75,377.99
2018,3,8,14,30,899.0,86.0,2.2,20.4,639.0,439.44,326.88
2018,3,8,14,45,851.5,92.5,2.15,20.15,591.5,369.12,267.56
2018,3,8,15,0,804.0,99.0,2.1,19.9,544.0,303.78,211.72
2018,3,8,15,15,817.5,88.0,2.1,19.9,510.5,241.99,157.19
2018,3,8,15,30,831.0,77.0,2.1,19.9,477.0,178.07,104.34
2018,3,8,15,45,794.0,74.5,1.95,19.15,426.0,114.93,64.08
2018,3,8,16,0,757.0,72.0,1.8,18.4,375.0,63.85,50.39
2018,3,8,16,15,711.0,69.5,1.6,17.6,324.5,61.5,48.66
2018,3,8,16,30,665.0,67.0,1.4,16.8,274.0,54.68,42.88
2018,3,8,16,45,571.5,62.0,1.25,15.95,217.5,50.24,39.06
2018,3,8,17,0,478.0,57.0,1.1,15.1,161.0,46.04,35.27
2018,3,8,17,15,412.5,47.0,1.1,14.3,119.5,38.27,28.08
2018,3,8,17,30,347.0,37.0,1.1,13.5,78.0,30.42,20.43
2018,3,8,17,45,218.5,24.5,1.05,12.7,46.0,20.14,5.85
2018,3,8,18,0,90.0,12.0,1.0,11.9,14.0,9.44,0.0
2018,3,8,18,15,45.0,6.0,1.0,11.6,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.0,0.95,9.1,3.0,0.0,0.0
2018,3,9,6,30,36.0,6.0,1.1,9.6,6.0,27.47,0.0
2018,3,9,6,45,66.0,15.5,1.25,10.1,20.5,75.08,0.0
2018,3,9,7,0,96.0,25.0,1.4,10.6,35.0,118.75,90.96
2018,3,9,7,15,156.0,34.0,1.55,11.1,60.5,196.87,163.37
2018,3,9,7,30,216.0,43.0,1.7,11.6,86.0,261.75,221.26
2018,3,9,7,45,113.0,39.5,1.85,12.05,62.5,152.3,128.74
2018,3,9,8,0,10.0,36.0,2.0,12.5,39.0,37.28,27.03
2018,3,9,8,15,5.0,55.5,2.05,13.1,57.0,47.09,35.21
2018,3,9,8,30,0.0,75.0,2.1,13.7,75.0,57.83,43.96
2018,3,9,8,45,12.0,119.5,2.15,14.3,125.0,111.06,89.19
2018,3,9,9,0,24.0,164.0,2.2,14.9,175.0,166.82,135.35
2018,3,9,9,15,50.0,198.5,2.1,15.35,224.5,248.6,202.0
2018,3,9,9,30,76.0,233.0,2.0,15.8,274.0,312.4,252.35
2018,3,9,9,45,103.0,254.0,1.95,16.25,314.0,360.16,289.18
2018,3,9,10,0,130.0,275.0,1.9,16.7,354.0,431.87,343.28
2018,3,9,10,15,151.5,288.5,1.9,17.0,385.0,463.86,366.54
2018,3,9,10,30,173.0,302.0,1.9,17.3,416.0,494.79,388.94
2018,3,9,10,45,143.5,307.5,1.85,17.6,404.5,464.0,363.5
2018,3,9,11,0,114.0,313.0,1.8,17.9,393.0,433.39,338.65
2018,3,9,11,15,237.0,316.0,1.9,18.0,487.0,571.68,444.33
2018,3,9,11,30,360.0,319.0,2.0,18.1,581.0,679.7,523.8
2018,3,9,11,45,340.5,327.0,2.05,18.25,577.5,653.8,503.26
2018,3,9,12,0,321.0,335.0,2.1,18.4,574.0,627.2,483.3
2018,3,9,12,15,369.5,319.5,2.1,18.4,594.5,635.17,490.03
2018,3,9,12,30,418.0,304.0,2.1,18.4,615.0,654.28,503.95
2018,3,9,12,45,435.5,296.0,2.05,18.4,617.5,635.17,489.57
2018,3,9,13,0,453.0,288.0,2.0,18.4,620.0,613.15,473.14
2018,3,9,13,15,488.5,267.0,2.0,18.35,618.5,589.38,455.83
2018,3,9,13,30,524.0,246.0,2.0,18.3,617.0,561.15,434.61
2018,3,9,13,45,565.5,222.5,2.0,18.2,611.0,529.72,410.29
2018,3,9,14,0,607.0,199.0,2.0,18.1,605.0,497.48,384.12
2018,3,9,14,15,623.0,183.0,2.0,18.0,583.5,449.85,345.12
2018,3,9,14,30,639.0,167.0,2.0,17.9,562.0,399.52,302.66
2018,3,9,14,45,601.5,166.0,1.95,17.75,520.5,340.37,253.08
2018,3,9,15,0,564.0,165.0,1.9,17.6,479.0,281.69,203.7
2018,3,9,15,15,516.5,162.0,1.9,17.6,433.0,227.24,158.83
2018,3,9,15,30,469.0,159.0,1.9,17.6,387.0,178.46,121.23
2018,3,9,15,45,413.0,152.5,1.75,16.95,338.5,132.68,91.85
2018,3,9,16,0,357.0,146.0,1.6,16.3,290.0,101.79,83.86
2018,3,9,16,15,349.0,127.0,1.45,15.65,253.0,88.24,72.49
2018,3,9,16,30,341.0,108.0,1.3,15.0,216.0,76.6,62.54
2018,3,9,16,45,276.5,94.0,1.15,14.35,171.5,67.99,55.04
2018,3,9,17,0,212.0,80.0,1.0,13.7,127.0,57.88,45.97
2018,3,9,17,15,171.5,62.0,1.0,13.3,93.5,45.32,34.44
2018,3,9,17,30,131.0,44.0,1.0,12.9,60.0,32.53,22.41
2018,3,9,17,45,84.5,27.5,0.95,12.5,36.0,20.53,7.29
2018,3,9,18,0,38.0,11.0,0.9,12.1,12.0,8.65,0.0
2018,3,9,18,15,19.0,5.5,0.9,11.95,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,6,15,3.5,1.0,0.8,10.0,1.0,0.0,0.0
2018,3,10,6,30,7.0,2.0,0.7,10.3,2.0,6.0,0.0
2018,3,10,6,45,3.5,3.5,0.65,10.6,3.5,5.11,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.9,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.2,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.5,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.5,0.4,11.8,10.5,7.97,1.29
2018,3,10,8,0,0.0,13.0,0.3,12.1,13.0,9.88,2.97
2018,3,10,8,15,0.0,15.0,0.35,12.3,15.0,11.41,4.3
2018,3,10,8,30,0.0,17.0,0.4,12.5,17.0,12.94,5.6
2018,3,10,8,45,0.0,29.5,0.45,12.65,29.5,22.52,13.84
2018,3,10,9,0,0.0,42.0,0.5,12.8,42.0,32.13,22.01
2018,3,10,9,15,0.0,58.0,0.55,13.05,58.0,44.48,32.41
2018,3,10,9,30,0.0,74.0,0.6,13.3,74.0,56.87,42.72
2018,3,10,9,45,0.0,76.5,0.6,13.55,76.5,58.84,44.19
2018,3,10,10,0,0.0,79.0,0.6,13.8,79.0,60.81,45.67
2018,3,10,10,15,0.0,86.0,0.55,14.1,86.0,66.27,50.06
2018,3,10,10,30,0.0,93.0,0.5,14.4,93.0,71.74,54.42
2018,3,10,10,45,1.0,110.0,0.45,14.7,110.5,86.71,66.62
2018,3,10,11,0,2.0,127.0,0.4,15.0,128.0,101.77,78.72
2018,3,10,11,15,5.5,172.5,0.35,15.2,176.5,143.58,112.34
2018,3,10,11,30,9.0,218.0,0.3,15.4,225.0,185.91,145.53
2018,3,10,11,45,7.0,205.5,0.25,15.55,211.0,172.06,134.03
2018,3,10,12,0,5.0,193.0,0.2,15.7,197.0,158.69,123.28
2018,3,10,12,15,8.5,213.5,0.3,15.75,220.0,178.28,139.01
2018,3,10,12,30,12.0,234.0,0.4,15.8,243.0,197.38,154.1
2018,3,10,12,45,7.0,202.5,0.5,15.8,207.5,165.82,129.19
2018,3,10,13,0,2.0,171.0,0.6,15.8,172.0,135.56,105.25
2018,3,10,13,15,1.0,155.5,0.65,15.75,156.0,121.96,94.53
2018,3,10,13,30,0.0,140.0,0.7,15.7,140.0,108.7,83.96
2018,3,10,13,45,0.0,121.0,0.7,15.6,121.0,93.6,71.84
2018,3,10,14,0,0.0,102.0,0.7,15.5,102.0,78.72,59.83
2018,3,10,14,15,0.5,118.5,0.7,15.4,119.0,91.57,70.55
2018,3,10,14,30,1.0,135.0,0.7,15.3,136.0,104.09,80.94
2018,3,10,14,45,1.0,137.0,0.65,15.15,138.0,105.12,81.95
2018,3,10,15,0,1.0,139.0,0.6,15.0,140.0,105.99,82.89
2018,3,10,15,15,0.5,127.5,0.6,15.0,128.0,96.79,75.54
2018,3,10,15,30,0.0,116.0,0.6,15.0,116.0,87.77,68.32
2018,3,10,15,45,0.0,105.0,0.4,14.7,105.0,79.3,61.53
2018,3,10,16,0,0.0,94.0,0.2,14.4,94.0,70.97,57.45
2018,3,10,16,15,0.0,84.5,0.25,14.1,84.5,63.89,51.45
2018,3,10,16,30,0.0,75.0,0.3,13.8,75.0,56.76,45.29
2018,3,10,16,45,0.0,49.5,0.35,13.55,49.5,37.87,28.46
2018,3,10,17,0,0.0,24.0,0.4,13.3,24.0,18.26,10.8
2018,3,10,17,15,0.0,18.5,0.5,13.0,18.5,14.06,6.89
2018,3,10,17,30,0.0,13.0,0.6,12.7,13.0,9.86,2.93
2018,3,10,17,45,0.0,8.5,0.65,12.4,8.5,6.44,0.0
2018,3,10,18,0,0.0,4.0,0.7,12.1,4.0,3.15,0.0
2018,3,10,18,15,0.0,2.0,0.75,11.9,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,6,15,37.5,5.0,0.95,8.1,5.5,0.0,0.0
2018,3,11,6,30,75.0,10.0,1.1,8.7,11.0,55.25,0.0
2018,3,11,6,45,118.0,17.0,1.2,9.3,26.5,127.35,28.91
2018,3,11,7,0,161.0,24.0,1.3,9.9,42.0,180.38,144.31
2018,3,11,7,15,200.0,40.0,1.3,10.5,74.0,239.99,200.44
2018,3,11,7,30,239.0,56.0,1.3,11.1,106.0,300.52,253.33
2018,3,11,7,45,165.0,64.0,1.25,11.7,103.0,231.68,196.04
2018,3,11,8,0,91.0,72.0,1.2,12.3,100.0,161.54,135.64
2018,3,11,8,15,182.5,101.0,1.15,13.0,169.0,302.09,253.78
2018,3,11,8,30,274.0,130.0,1.1,13.7,238.0,428.64,353.99
2018,3,11,8,45,527.0,109.5,1.0,14.45,350.0,688.85,548.87
2018,3,11,9,0,780.0,89.0,0.9,15.2,462.0,915.64,699.02
2018,3,11,9,15,822.0,87.0,0.8,16.1,512.0,965.56,722.33
2018,3,11,9,30,864.0,85.0,0.7,17.0,562.0,1012.57,745.27
2018,3,11,9,45,852.0,95.0,0.65,17.85,592.0,1016.39,741.6
2018,3,11,10,0,840.0,105.0,0.6,18.7,622.0,1015.77,735.98
2018,3,11,10,15,838.5,112.0,0.65,19.25,650.5,1018.11,735.68
2018,3,11,10,30,837.0,119.0,0.7,19.8,679.0,1016.39,732.96
2018,3,11,10,45,805.5,136.0,0.75,20.4,690.5,991.28,715.69
2018,3,11,11,0,774.0,153.0,0.8,21.0,702.0,971.34,702.1
2018,3,11,11,15,829.5,135.5,0.9,21.2,736.5,979.51,708.33
2018,3,11,11,30,885.0,118.0,1.0,21.4,771.0,977.21,707.61
2018,3,11,11,45,893.5,116.5,1.15,21.6,782.5,956.24,696.06
2018,3,11,12,0,902.0,115.0,1.3,21.8,794.0,931.33,681.95
2018,3,11,12,15,870.0,129.0,1.35,21.95,784.5,894.29,658.39
2018,3,11,12,30,838.0,143.0,1.4,22.1,775.0,844.07,626.02
2018,3,11,12,45,806.5,154.0,1.45,22.25,757.5,790.11,590.0
2018,3,11,13,0,775.0,165.0,1.5,22.4,740.0,740.16,554.78
2018,3,11,13,15,815.0,145.0,1.5,22.45,738.5,702.51,528.28
2018,3,11,13,30,855.0,125.0,1.5,22.5,737.0,663.11,499.3
2018,3,11,13,45,818.0,132.0,1.45,22.55,702.5,597.69,449.9
2018,3,11,14,0,781.0,139.0,1.4,22.6,668.0,533.97,400.73
2018,3,11,14,15,794.0,126.5,1.3,22.55,644.0,479.13,356.48
2018,3,11,14,30,807.0,114.0,1.2,22.5,620.0,421.49,308.44
2018,3,11,14,45,810.5,105.5,1.1,22.45,588.5,361.38,257.18
2018,3,11,15,0,814.0,97.0,1.0,22.4,557.0,299.96,203.99
2018,3,11,15,15,802.0,94.0,1.0,22.4,518.5,238.64,152.15
2018,3,11,15,30,790.0,91.0,1.0,22.4,480.0,178.27,104.84
2018,3,11,15,45,760.0,88.0,0.7,22.15,432.5,117.86,67.91
2018,3,11,16,0,730.0,85.0,0.4,21.9,385.0,67.47,52.62
2018,3,11,16,15,689.0,80.5,0.4,21.25,335.0,64.19,50.2
2018,3,11,16,30,648.0,76.0,0.4,20.6,285.0,60.93,47.61
2018,3,11,16,45,587.0,68.5,0.4,19.95,233.0,55.21,42.75
2018,3,11,17,0,526.0,61.0,0.4,19.3,181.0,49.48,37.7
2018,3,11,17,15,440.5,52.5,0.5,18.6,135.5,42.77,31.58
2018,3,11,17,30,355.0,44.0,0.6,17.9,90.0,36.17,25.17
2018,3,11,17,45,220.5,29.0,0.7,17.15,53.5,22.11,9.85
2018,3,11,18,0,86.0,14.0,0.8,16.4,17.0,11.02,0.0
2018,3,11,18,15,43.0,7.0,0.85,16.0,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,6,15,21.0,4.5,1.35,11.8,5.0,0.0,0.0
2018,3,12,6,30,42.0,9.0,1.5,12.5,10.0,33.61,0.0
2018,3,12,6,45,131.0,24.0,1.7,13.2,37.0,151.61,60.47
2018,3,12,7,0,220.0,39.0,1.9,13.9,64.0,251.73,200.62
2018,3,12,7,15,347.0,50.5,2.0,14.65,113.5,370.63,305.25
2018,3,12,7,30,474.0,62.0,2.1,15.4,163.0,506.99,416.37
2018,3,12,7,45,566.0,64.5,2.15,16.15,217.0,607.58,494.39
2018,3,12,8,0,658.0,67.0,2.2,16.9,271.0,711.41,571.01
2018,3,12,8,15,699.5,71.5,2.35,17.75,321.5,774.64,614.99
2018,3,12,8,30,741.0,76.0,2.5,18.6,372.0,831.58,653.13
2018,3,12,8,45,771.0,78.0,2.65,19.4,419.5,879.38,683.84
2018,3,12,9,0,801.0,80.0,2.8,20.2,467.0,924.91,712.3
2018,3,12,9,15,806.5,87.0,2.95,20.7,506.5,949.63,726.78
2018,3,12,9,30,812.0,94.0,3.1,21.2,546.0,970.69,738.87
2018,3,12,9,45,730.0,128.5,3.2,21.65,555.5,938.97,714.73
2018,3,12,10,0,648.0,163.0,3.3,22.1,565.0,893.47,681.59
2018,3,12,10,15,478.5,219.5,3.4,22.35,524.5,767.38,589.97
2018,3,12,10,30,309.0,276.0,3.5,22.6,484.0,625.33,483.2
2018,3,12,10,45,378.5,271.0,3.55,22.9,535.0,681.16,524.91
2018,3,12,11,0,448.0,266.0,3.6,23.2,586.0,757.48,578.72
2018,3,12,11,15,440.5,281.0,3.6,23.3,601.5,751.1,572.24
2018,3,12,11,30,433.0,296.0,3.6,23.4,617.0,742.22,564.64
2018,3,12,11,45,469.5,283.0,3.65,23.55,635.0,744.78,566.72
2018,3,12,12,0,506.0,270.0,3.7,23.7,653.0,743.21,565.76
2018,3,12,12,15,483.5,241.5,3.7,23.75,607.5,672.24,514.91
2018,3,12,12,30,461.0,213.0,3.7,23.8,562.0,601.42,463.75
2018,3,12,12,45,232.0,183.0,3.7,23.8,358.5,354.69,276.86
2018,3,12,13,0,3.0,153.0,3.7,23.8,155.0,121.69,91.53
2018,3,12,13,15,62.5,220.5,3.7,23.65,265.5,223.63,173.05
2018,3,12,13,30,122.0,288.0,3.7,23.5,376.0,321.92,249.05
2018,3,12,13,45,68.0,255.5,3.7,23.35,304.5,244.52,188.65
2018,3,12,14,0,14.0,223.0,3.7,23.2,233.0,179.66,137.97
2018,3,12,14,15,10.0,200.5,3.7,23.0,207.5,158.62,121.74
2018,3,12,14,30,6.0,178.0,3.7,22.8,182.0,138.48,106.07
2018,3,12,14,45,3.0,135.0,3.65,22.55,137.0,104.26,79.04
2018,3,12,15,0,0.0,92.0,3.6,22.3,92.0,70.82,52.34
2018,3,12,15,15,0.0,73.0,3.6,22.3,73.0,56.09,40.49
2018,3,12,15,30,0.0,54.0,3.6,22.3,54.0,41.38,28.54
2018,3,12,15,45,58.0,97.5,3.35,21.6,121.5,75.35,55.01
2018,3,12,16,0,116.0,141.0,3.1,20.9,189.0,98.24,79.45
2018,3,12,16,15,119.0,117.5,2.75,20.25,161.5,83.78,67.36
2018,3,12,16,30,122.0,94.0,2.4,19.6,134.0,68.76,54.61
2018,3,12,16,45,139.0,89.0,2.1,18.95,127.0,65.0,51.46
2018,3,12,17,0,156.0,84.0,1.8,18.3,120.0,59.99,47.02
2018,3,12,17,15,118.5,65.0,1.9,17.9,88.5,47.51,35.78
2018,3,12,17,30,81.0,46.0,2.0,17.5,57.0,34.03,23.43
2018,3,12,17,45,46.0,29.0,2.1,17.05,34.5,21.7,10.17
2018,3,12,18,0,11.0,12.0,2.2,16.6,12.0,9.44,0.0
2018,3,12,18,15,5.5,6.0,2.15,16.45,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,14.75,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,14.9,3.0,8.68,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.0,4.5,7.75,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.1,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.6,15.1,9.0,6.82,0.17
2018,3,13,7,45,0.0,11.0,2.6,15.05,11.0,8.35,1.51
2018,3,13,8,0,0.0,13.0,2.6,15.0,13.0,9.88,2.84
2018,3,13,8,15,0.0,15.5,2.7,14.9,15.5,11.79,4.48
2018,3,13,8,30,0.0,18.0,2.8,14.8,18.0,13.71,6.1
2018,3,13,8,45,0.0,21.0,2.85,14.7,21.0,16.02,8.04
2018,3,13,9,0,0.0,24.0,2.9,14.6,24.0,18.33,9.98
2018,3,13,9,15,0.0,28.0,3.05,14.6,28.0,21.41,12.55
2018,3,13,9,30,0.0,32.0,3.2,14.6,32.0,24.5,15.12
2018,3,13,9,45,0.0,39.0,3.3,14.6,39.0,29.9,19.62
2018,3,13,10,0,0.0,46.0,3.4,14.6,46.0,35.31,24.11
2018,3,13,10,15,0.0,54.5,3.5,14.7,54.5,41.9,29.56
2018,3,13,10,30,0.0,63.0,3.6,14.8,63.0,48.49,34.99
2018,3,13,10,45,0.0,80.0,3.7,14.9,80.0,61.7,45.88
2018,3,13,11,0,0.0,97.0,3.8,15.0,97.0,75.04,56.84
2018,3,13,11,15,2.5,143.0,3.85,15.15,145.0,115.36,89.97
2018,3,13,11,30,5.0,189.0,3.9,15.3,193.0,156.39,123.28
2018,3,13,11,45,3.0,151.0,3.95,15.45,153.5,121.9,95.01
2018,3,13,12,0,1.0,113.0,4.0,15.6,114.0,88.82,67.85
2018,3,13,12,15,0.5,105.0,4.05,15.75,105.5,81.9,62.12
2018,3,13,12,30,0.0,97.0,4.1,15.9,97.0,75.08,56.48
2018,3,13,12,45,0.0,91.5,4.15,16.0,91.5,70.73,52.91
2018,3,13,13,0,0.0,86.0,4.2,16.1,86.0,66.44,49.39
2018,3,13,13,15,1.0,111.0,4.15,16.2,111.5,86.65,66.04
2018,3,13,13,30,2.0,136.0,4.1,16.3,137.0,106.74,82.51
2018,3,13,13,45,6.5,147.5,4.1,16.35,152.0,117.93,91.76
2018,3,13,14,0,11.0,159.0,4.1,16.4,167.0,128.43,100.39
2018,3,13,14,15,20.5,183.5,4.1,16.4,197.0,153.15,120.53
2018,3,13,14,30,30.0,208.0,4.1,16.4,227.0,172.23,135.86
2018,3,13,14,45,24.5,201.5,4.1,16.35,216.5,161.22,127.03
2018,3,13,15,0,19.0,195.0,4.1,16.3,206.0,151.09,119.05
2018,3,13,15,15,12.5,168.5,4.1,16.3,175.5,128.3,100.8
2018,3,13,15,30,6.0,142.0,4.1,16.3,145.0,106.82,83.62
2018,3,13,15,45,35.0,144.0,3.85,15.85,159.0,105.72,82.34
2018,3,13,16,0,64.0,146.0,3.6,15.4,173.0,103.02,85.34
2018,3,13,16,15,100.0,135.0,3.15,14.9,171.0,93.75,77.57
2018,3,13,16,30,136.0,124.0,2.7,14.4,169.0,86.86,71.77
2018,3,13,16,45,183.0,104.5,2.3,13.85,154.0,73.52,60.09
2018,3,13,17,0,230.0,85.0,1.9,13.3,139.0,61.4,49.26
2018,3,13,17,15,180.0,64.0,1.65,12.6,100.0,46.89,36.08
2018,3,13,17,30,130.0,43.0,1.4,11.9,61.0,32.07,22.41
2018,3,13,17,45,88.5,29.0,1.2,11.2,39.0,21.75,11.09
2018,3,13,18,0,47.0,15.0,1.0,10.5,17.0,11.8,0.0
2018,3,13,18,15,23.5,7.5,1.0,10.4,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,1.0,2.0,1.35,7.9,2.0,0.0,0.0
2018,3,14,6,30,2.0,4.0,1.6,8.7,4.0,4.41,0.0
2018,3,14,6,45,1.0,9.5,1.85,9.5,9.5,7.89,0.0
2018,3,14,7,0,0.0,15.0,2.1,10.3,15.0,11.39,3.88
2018,3,14,7,15,0.0,20.5,2.25,10.65,20.5,15.59,7.74
2018,3,14,7,30,0.0,26.0,2.4,11.0,26.0,19.79,11.51
2018,3,14,7,45,0.0,41.5,2.55,11.3,41.5,31.7,21.9
2018,3,14,8,0,0.0,57.0,2.7,11.6,57.0,43.65,32.22
2018,3,14,8,15,0.0,63.5,2.8,11.65,63.5,48.67,36.48
2018,3,14,8,30,0.0,70.0,2.9,11.7,70.0,53.71,40.7
2018,3,14,8,45,0.0,96.0,2.95,11.7,96.0,75.7,59.35
2018,3,14,9,0,0.0,122.0,3.0,11.7,122.0,98.85,78.75
2018,3,14,9,15,4.5,143.0,3.05,11.7,145.5,121.96,98.13
2018,3,14,9,30,9.0,164.0,3.1,11.7,169.0,145.14,117.39
2018,3,14,9,45,61.5,222.5,3.1,11.7,261.0,276.26,226.89
2018,3,14,10,0,114.0,281.0,3.1,11.7,353.0,417.59,340.06
2018,3,14,10,15,78.0,274.5,3.1,11.7,325.0,343.48,279.14
2018,3,14,10,30,42.0,268.0,3.1,11.7,297.0,295.13,238.9
2018,3,14,10,45,21.5,185.0,3.1,11.75,200.0,186.15,150.06
2018,3,14,11,0,1.0,102.0,3.1,11.8,103.0,80.1,61.7
2018,3,14,11,15,40.5,196.5,3.05,11.85,227.0,211.99,171.92
2018,3,14,11,30,80.0,291.0,3.0,11.9,351.0,338.48,273.64
2018,3,14,11,45,98.0,299.0,2.95,11.9,373.5,377.55,304.0
2018,3,14,12,0,116.0,307.0,2.9,11.9,396.0,393.65,316.6
2018,3,14,12,15,94.0,309.0,2.85,11.95,381.0,350.34,281.68
2018,3,14,12,30,72.0,311.0,2.8,12.0,366.0,327.25,262.7
2018,3,14,12,45,49.5,272.5,2.75,12.05,310.0,268.79,215.78
2018,3,14,13,0,27.0,234.0,2.7,12.1,254.0,214.05,171.46
