Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,45,484.5,88.0,3.2,10.05,247.5,67.72,55.83
2018,3,24,17,0,367.0,86.0,2.9,9.7,185.0,62.85,51.45
2018,3,24,17,15,423.0,67.0,2.55,9.0,157.5,50.68,40.36
2018,3,24,17,30,479.0,48.0,2.2,8.3,130.0,39.53,29.94
2018,3,24,17,45,369.0,38.5,1.8,7.6,88.5,31.78,22.18
2018,3,24,18,0,259.0,29.0,1.4,6.9,47.0,24.18,8.59
2018,3,24,18,15,136.0,15.5,1.4,6.75,24.5,12.2,0.0
2018,3,24,18,30,13.0,2.0,1.4,6.6,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.35,6.4,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,5.4,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,5.6,2.0,0.0,0.0
2018,3,25,6,15,35.0,14.5,1.05,6.3,17.0,31.81,0.0
2018,3,25,6,30,62.0,27.0,1.1,7.0,32.0,92.62,60.4
2018,3,25,6,45,95.5,45.0,1.15,7.75,59.0,142.24,115.95
2018,3,25,7,0,129.0,63.0,1.2,8.5,86.0,191.11,160.5
2018,3,25,7,15,348.5,70.0,1.35,8.85,161.5,390.51,331.53
2018,3,25,7,30,568.0,77.0,1.5,9.2,237.0,599.28,498.67
2018,3,25,7,45,619.0,84.0,1.65,9.55,290.0,673.26,553.84
2018,3,25,8,0,670.0,91.0,1.8,9.9,343.0,748.12,608.87
2018,3,25,8,15,706.5,96.0,1.85,10.1,395.0,807.52,650.24
2018,3,25,8,30,743.0,101.0,1.9,10.3,447.0,865.84,689.83
2018,3,25,8,45,662.5,126.0,2.0,10.55,458.5,833.18,664.09
2018,3,25,9,0,582.0,151.0,2.1,10.8,470.0,792.47,633.36
2018,3,25,9,15,478.5,193.5,2.15,11.1,469.5,732.9,586.72
2018,3,25,9,30,375.0,236.0,2.2,11.4,469.0,652.6,523.56
2018,3,25,9,45,470.0,224.5,2.3,11.75,534.0,760.34,603.88
2018,3,25,10,0,565.0,213.0,2.4,12.1,599.0,841.55,662.01
2018,3,25,10,15,563.5,223.5,2.45,12.25,623.0,845.96,662.84
2018,3,25,10,30,562.0,234.0,2.5,12.4,647.0,847.33,662.37
2018,3,25,10,45,693.5,192.5,2.6,12.6,718.0,933.67,723.99
2018,3,25,11,0,825.0,151.0,2.7,12.8,789.0,994.29,764.55
2018,3,25,11,15,734.5,181.5,2.75,12.85,758.0,926.77,716.96
2018,3,25,11,30,644.0,212.0,2.8,12.9,727.0,849.59,662.43
2018,3,25,11,45,757.0,174.5,2.85,13.0,785.5,890.54,692.54
2018,3,25,12,0,870.0,137.0,2.9,13.1,844.0,915.79,709.81
2018,3,25,12,15,911.0,121.0,3.0,13.1,861.0,888.2,690.88
2018,3,25,12,30,952.0,105.0,3.1,13.1,878.0,866.85,676.77
2018,3,25,12,45,952.0,103.0,3.15,13.15,869.5,821.35,644.82
2018,3,25,13,0,952.0,101.0,3.2,13.2,861.0,772.89,609.19
2018,3,25,13,15,948.5,99.5,3.25,13.2,844.0,719.81,568.42
2018,3,25,13,30,945.0,98.0,3.3,13.2,827.0,664.49,524.78
2018,3,25,13,45,940.0,97.0,3.3,13.2,803.0,606.76,477.73
2018,3,25,14,0,935.0,96.0,3.3,13.2,779.0,547.41,427.87
2018,3,25,14,15,926.5,94.0,3.3,13.15,747.0,484.35,373.6
2018,3,25,14,30,918.0,92.0,3.3,13.1,715.0,420.61,317.12
2018,3,25,14,45,906.0,90.0,3.25,13.0,676.5,355.38,258.28
2018,3,25,15,0,894.0,88.0,3.2,12.9,638.0,290.44,199.54
2018,3,25,15,15,877.5,86.0,3.2,12.9,594.0,225.22,143.02
2018,3,25,15,30,861.0,84.0,3.2,12.9,550.0,155.69,89.99
2018,3,25,15,45,750.0,98.0,3.1,12.55,477.5,94.23,61.41
2018,3,25,16,0,639.0,112.0,3.0,12.2,405.0,83.26,68.7
2018,3,25,16,15,409.0,124.5,2.75,11.85,304.0,86.71,72.08
2018,3,25,16,30,179.0,137.0,2.5,11.5,203.0,95.98,80.6
2018,3,25,16,45,170.5,116.0,2.25,11.1,171.0,82.54,68.83
2018,3,25,17,0,162.0,95.0,2.0,10.7,139.0,67.34,55.28
2018,3,25,17,15,141.5,79.5,1.85,10.0,112.0,56.94,45.84
2018,3,25,17,30,121.0,64.0,1.7,9.3,85.0,46.65,36.21
2018,3,25,17,45,85.5,44.5,1.5,8.55,57.0,32.84,23.12
2018,3,25,18,0,50.0,25.0,1.3,7.8,29.0,18.88,6.47
2018,3,25,18,15,31.5,13.5,1.3,7.6,15.5,10.62,0.0
2018,3,25,18,30,13.0,2.0,1.3,7.4,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.3,7.2,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,5,45,21.0,3.0,1.35,4.3,2.5,0.0,0.0
2018,3,26,6,0,42.0,6.0,1.4,4.6,5.0,0.0,0.0
2018,3,26,6,15,194.5,18.0,1.7,5.55,32.5,127.51,0.0
2018,3,26,6,30,347.0,30.0,2.0,6.5,60.0,295.7,214.9
2018,3,26,6,45,456.0,38.5,2.25,7.4,106.0,399.84,332.1
2018,3,26,7,0,565.0,47.0,2.5,8.3,152.0,511.8,429.59
2018,3,26,7,15,638.5,52.0,2.75,8.95,206.5,593.32,497.74
2018,3,26,7,30,712.0,57.0,3.0,9.6,261.0,686.27,571.49
2018,3,26,7,45,754.5,61.0,3.2,10.2,315.0,754.19,622.68
2018,3,26,8,0,797.0,65.0,3.4,10.8,369.0,822.02,671.95
2018,3,26,8,15,825.5,68.5,3.5,11.35,421.5,875.74,708.75
2018,3,26,8,30,854.0,72.0,3.6,11.9,474.0,927.61,743.29
2018,3,26,8,45,873.0,75.5,3.7,12.4,523.0,956.58,760.8
2018,3,26,9,0,892.0,79.0,3.8,12.9,572.0,993.5,783.95
2018,3,26,9,15,906.5,81.0,3.9,13.35,615.5,1020.76,800.14
2018,3,26,9,30,921.0,83.0,4.0,13.8,659.0,1044.42,813.83
2018,3,26,9,45,932.5,84.5,4.05,14.25,697.0,1060.56,822.01
2018,3,26,10,0,944.0,86.0,4.1,14.7,735.0,1072.65,827.56
2018,3,26,10,15,951.5,87.5,4.1,15.0,766.5,1076.47,827.69
2018,3,26,10,30,959.0,89.0,4.1,15.3,798.0,1076.0,825.15
2018,3,26,10,45,962.5,90.5,4.15,15.6,820.5,1067.2,817.49
2018,3,26,11,0,966.0,92.0,4.2,15.9,843.0,1054.12,807.15
2018,3,26,11,15,970.5,92.0,4.15,16.1,859.5,1036.15,793.27
2018,3,26,11,30,975.0,92.0,4.1,16.3,876.0,1014.0,776.73
2018,3,26,11,45,978.5,91.0,4.1,16.5,884.0,985.8,756.48
2018,3,26,12,0,982.0,90.0,4.1,16.7,892.0,953.66,733.59
2018,3,26,12,15,978.5,91.0,4.05,16.85,890.0,913.83,705.21
2018,3,26,12,30,975.0,92.0,4.0,17.0,888.0,870.76,674.53
2018,3,26,12,45,970.0,93.5,3.95,17.15,878.5,824.0,641.11
2018,3,26,13,0,965.0,95.0,3.9,17.3,869.0,774.54,604.28
2018,3,26,13,15,958.0,95.0,3.85,17.35,850.5,719.95,562.04
2018,3,26,13,30,951.0,95.0,3.8,17.4,832.0,663.41,517.3
2018,3,26,13,45,941.0,95.5,3.8,17.4,806.0,603.95,469.34
2018,3,26,14,0,931.0,96.0,3.8,17.4,780.0,543.36,419.03
2018,3,26,14,15,919.5,96.0,3.75,17.35,747.5,480.87,365.67
2018,3,26,14,30,908.0,96.0,3.7,17.3,715.0,417.99,310.51
2018,3,26,14,45,892.0,94.5,3.65,17.2,675.0,352.49,252.4
2018,3,26,15,0,876.0,93.0,3.6,17.1,635.0,287.78,194.93
2018,3,26,15,15,859.0,90.0,3.6,17.1,590.5,218.06,135.81
2018,3,26,15,30,842.0,87.0,3.6,17.1,546.0,153.82,88.1
2018,3,26,15,45,817.0,85.0,3.35,16.75,497.5,91.84,58.32
2018,3,26,16,0,792.0,83.0,3.1,16.4,449.0,72.1,57.83
2018,3,26,16,15,757.0,79.5,2.75,15.8,397.0,69.33,55.73
2018,3,26,16,30,722.0,76.0,2.4,15.2,345.0,61.48,49.1
2018,3,26,16,45,673.5,70.5,2.0,14.6,291.5,57.24,45.54
2018,3,26,17,0,625.0,65.0,1.6,14.0,238.0,53.0,41.86
2018,3,26,17,15,553.0,58.0,1.55,13.05,187.0,47.41,36.84
2018,3,26,17,30,481.0,51.0,1.5,12.1,136.0,41.89,31.64
2018,3,26,17,45,364.5,40.0,1.4,11.15,92.0,32.9,23.0
2018,3,26,18,0,248.0,29.0,1.3,10.2,48.0,24.01,10.66
2018,3,26,18,15,131.0,15.5,1.35,9.95,25.0,12.2,0.0
2018,3,26,18,30,14.0,2.0,1.4,9.7,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.0,1.4,9.45,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,27,5,45,17.0,3.0,1.2,6.4,2.5,0.0,0.0
2018,3,27,6,0,34.0,6.0,1.2,6.8,5.0,0.0,0.0
2018,3,27,6,15,156.5,19.0,1.3,8.0,31.0,106.14,0.0
2018,3,27,6,30,279.0,32.0,1.4,9.2,57.0,255.06,190.15
2018,3,27,6,45,392.0,41.5,1.5,10.35,102.5,358.88,295.17
2018,3,27,7,0,505.0,51.0,1.6,11.5,148.0,472.27,391.32
2018,3,27,7,15,589.5,56.0,1.75,12.15,202.5,566.49,467.43
2018,3,27,7,30,674.0,61.0,1.9,12.8,257.0,665.48,543.5
2018,3,27,7,45,715.5,66.5,2.0,13.4,310.5,727.12,588.09
2018,3,27,8,0,757.0,72.0,2.1,14.0,364.0,794.7,635.46
2018,3,27,8,15,786.5,75.5,2.2,14.5,415.5,848.22,671.31
2018,3,27,8,30,816.0,79.0,2.3,15.0,467.0,899.99,705.11
2018,3,27,8,45,836.5,83.0,2.4,15.55,515.5,941.54,730.97
2018,3,27,9,0,857.0,87.0,2.5,16.1,564.0,980.21,754.55
2018,3,27,9,15,861.0,92.0,2.6,16.5,603.0,1000.41,765.76
2018,3,27,9,30,865.0,97.0,2.7,16.9,642.0,1016.73,774.57
2018,3,27,9,45,883.5,97.5,2.8,17.35,682.0,1025.08,777.98
2018,3,27,10,0,902.0,98.0,2.9,17.8,722.0,1042.74,787.85
2018,3,27,10,15,910.0,100.0,2.95,18.15,753.0,1047.44,788.87
2018,3,27,10,30,918.0,102.0,3.0,18.5,784.0,1047.99,787.42
2018,3,27,10,45,923.0,103.0,3.0,18.9,807.0,1040.25,780.06
2018,3,27,11,0,928.0,104.0,3.0,19.3,830.0,1028.39,770.22
2018,3,27,11,15,926.5,107.0,3.05,19.5,844.0,1008.27,756.09
2018,3,27,11,30,925.0,110.0,3.1,19.7,858.0,984.28,739.54
2018,3,27,11,45,842.0,152.5,3.1,19.95,838.0,934.68,705.16
2018,3,27,12,0,759.0,195.0,3.1,20.2,818.0,878.71,666.42
2018,3,27,12,15,693.0,228.0,3.1,20.35,796.5,820.38,623.71
2018,3,27,12,30,627.0,261.0,3.1,20.5,775.0,761.49,580.22
2018,3,27,12,45,648.5,247.0,3.1,20.6,774.0,731.32,558.55
2018,3,27,13,0,670.0,233.0,3.1,20.7,773.0,697.22,533.38
2018,3,27,13,15,706.5,209.5,3.05,20.75,768.5,661.17,506.33
2018,3,27,13,30,743.0,186.0,3.0,20.8,764.0,619.75,474.45
2018,3,27,13,45,775.5,163.5,2.95,20.85,750.5,571.66,436.45
2018,3,27,14,0,808.0,141.0,2.9,20.9,737.0,519.57,393.97
2018,3,27,14,15,830.0,124.5,2.85,20.9,714.5,463.35,346.72
2018,3,27,14,30,852.0,108.0,2.8,20.9,692.0,403.34,294.78
2018,3,27,14,45,845.5,103.0,2.7,20.85,655.5,340.17,239.59
2018,3,27,15,0,839.0,98.0,2.6,20.8,619.0,276.87,184.23
2018,3,27,15,15,849.0,88.0,2.6,20.8,584.0,212.81,129.76
2018,3,27,15,30,859.0,78.0,2.6,20.8,549.0,153.21,85.86
2018,3,27,15,45,838.0,75.0,2.25,20.5,500.5,83.72,51.49
2018,3,27,16,0,817.0,72.0,1.9,20.2,452.0,64.68,50.53
2018,3,27,16,15,787.0,68.5,1.65,19.6,400.5,61.69,48.25
2018,3,27,16,30,757.0,65.0,1.4,19.0,349.0,58.67,45.88
2018,3,27,16,45,703.5,61.5,1.15,18.4,294.5,55.31,43.14
2018,3,27,17,0,650.0,58.0,0.9,17.8,240.0,48.06,36.87
2018,3,27,17,15,578.0,52.5,0.95,16.85,189.0,43.37,32.74
2018,3,27,17,30,506.0,47.0,1.0,15.9,138.0,38.83,28.5
2018,3,27,17,45,348.0,38.0,1.05,15.0,91.0,31.1,21.14
2018,3,27,18,0,190.0,29.0,1.1,14.1,44.0,22.0,9.85
2018,3,27,18,15,104.5,16.0,1.1,13.75,23.0,12.59,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.4,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.05,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,0.9,10.25,3.0,0.0,0.0
2018,3,28,6,0,42.0,6.0,0.9,10.3,6.0,4.72,0.0
2018,3,28,6,15,169.0,19.5,1.0,11.0,33.5,141.71,0.0
2018,3,28,6,30,296.0,33.0,1.1,11.7,61.0,266.81,202.02
2018,3,28,6,45,404.0,42.0,1.2,12.45,106.5,367.5,299.83
2018,3,28,7,0,512.0,51.0,1.3,13.2,152.0,477.11,391.83
2018,3,28,7,15,584.0,57.0,1.4,13.85,204.5,563.06,460.13
2018,3,28,7,30,656.0,63.0,1.5,14.5,257.0,652.91,527.99
2018,3,28,7,45,700.0,67.5,1.55,15.15,310.0,714.61,571.55
2018,3,28,8,0,744.0,72.0,1.6,15.8,363.0,782.59,617.97
2018,3,28,8,15,774.0,76.0,1.65,16.45,414.5,836.69,652.83
2018,3,28,8,30,804.0,80.0,1.7,17.1,466.0,889.15,685.65
2018,3,28,8,45,826.0,82.5,1.75,17.7,514.0,929.89,709.84
2018,3,28,9,0,848.0,85.0,1.8,18.3,562.0,967.85,731.87
2018,3,28,9,15,868.0,86.0,1.85,18.8,606.0,986.44,741.08
2018,3,28,9,30,888.0,87.0,1.9,19.3,650.0,1013.8,756.32
2018,3,28,9,45,904.5,86.5,1.95,19.8,689.0,1032.21,765.56
2018,3,28,10,0,921.0,86.0,2.0,20.3,728.0,1046.78,772.49
2018,3,28,10,15,929.0,87.0,2.05,20.65,758.5,1050.43,772.98
2018,3,28,10,30,937.0,88.0,2.1,21.0,789.0,1049.91,771.05
2018,3,28,10,45,942.5,89.5,2.1,21.4,813.0,1043.21,764.58
2018,3,28,11,0,948.0,91.0,2.1,21.8,837.0,1032.27,755.63
2018,3,28,11,15,952.5,91.5,2.2,22.0,853.0,1015.07,744.63
2018,3,28,11,30,957.0,92.0,2.3,22.2,869.0,993.76,731.03
2018,3,28,11,45,959.0,92.0,2.35,22.45,877.0,965.61,712.31
2018,3,28,12,0,961.0,92.0,2.4,22.7,885.0,933.67,691.13
2018,3,28,12,15,961.0,92.5,2.45,22.8,885.0,896.87,667.05
2018,3,28,12,30,961.0,93.0,2.5,22.9,885.0,856.65,640.53
2018,3,28,12,45,959.0,92.5,2.55,23.05,876.0,810.76,609.79
2018,3,28,13,0,957.0,92.0,2.6,23.2,867.0,762.04,575.4
2018,3,28,13,15,953.0,91.5,2.6,23.25,850.0,709.38,536.36
2018,3,28,13,30,949.0,91.0,2.6,23.3,833.0,654.5,494.63
2018,3,28,13,45,943.0,90.0,2.6,23.35,808.0,596.12,449.05
2018,3,28,14,0,937.0,89.0,2.6,23.4,783.0,536.24,400.85
2018,3,28,14,15,927.5,88.0,2.55,23.35,751.0,473.62,349.05
2018,3,28,14,30,918.0,87.0,2.5,23.3,719.0,410.43,295.25
2018,3,28,14,45,906.0,85.0,2.45,23.3,680.5,345.4,238.96
2018,3,28,15,0,894.0,83.0,2.4,23.3,642.0,280.69,182.93
2018,3,28,15,15,878.0,81.0,2.4,23.3,598.0,215.84,129.49
2018,3,28,15,30,862.0,79.0,2.4,23.3,554.0,152.33,84.46
2018,3,28,15,45,840.0,76.5,2.15,22.9,505.5,82.94,51.5
2018,3,28,16,0,818.0,74.0,1.9,22.5,457.0,66.11,51.26
2018,3,28,16,15,788.0,70.0,1.65,21.9,405.0,62.8,48.73
2018,3,28,16,30,758.0,66.0,1.4,21.3,353.0,59.44,46.09
2018,3,28,16,45,715.5,61.5,1.2,20.65,300.0,55.47,42.86
2018,3,28,17,0,673.0,57.0,1.0,20.0,247.0,51.5,39.53
2018,3,28,17,15,608.5,50.5,1.0,19.05,195.5,42.13,31.35
2018,3,28,17,30,544.0,44.0,1.0,18.1,144.0,36.72,26.42
2018,3,28,17,45,422.0,36.5,1.05,17.1,98.5,30.23,20.27
2018,3,28,18,0,300.0,29.0,1.1,16.1,53.0,24.06,11.85
2018,3,28,18,15,162.5,16.5,1.1,15.75,28.0,12.98,0.0
2018,3,28,18,30,25.0,4.0,1.1,15.4,3.0,0.0,0.0
2018,3,28,18,45,12.5,2.0,1.1,15.0,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,29,5,45,18.0,3.5,1.0,12.3,3.5,0.0,0.0
2018,3,29,6,0,36.0,7.0,1.0,12.3,7.0,24.66,0.0
2018,3,29,6,15,122.5,21.0,1.05,13.05,31.5,119.33,0.0
2018,3,29,6,30,209.0,35.0,1.1,13.8,56.0,213.74,163.38
2018,3,29,6,45,282.0,48.0,1.2,14.5,94.5,287.01,233.81
2018,3,29,7,0,355.0,61.0,1.3,15.2,133.0,367.95,303.16
2018,3,29,7,15,441.0,70.0,1.35,15.8,185.5,466.85,383.55
2018,3,29,7,30,527.0,79.0,1.4,16.4,238.0,566.66,459.85
2018,3,29,7,45,582.5,85.0,1.45,17.0,291.0,641.31,513.81
2018,3,29,8,0,638.0,91.0,1.5,17.6,344.0,717.3,566.71
2018,3,29,8,15,688.0,94.5,1.5,18.2,400.0,785.85,611.84
2018,3,29,8,30,738.0,98.0,1.5,18.8,456.0,854.12,655.23
2018,3,29,8,45,690.5,120.5,1.55,19.35,481.5,850.7,649.36
2018,3,29,9,0,643.0,143.0,1.6,19.9,507.0,840.81,640.0
2018,3,29,9,15,725.5,130.5,1.65,20.5,570.5,915.85,688.17
2018,3,29,9,30,808.0,118.0,1.7,21.1,634.0,981.68,728.08
2018,3,29,9,45,867.5,102.5,1.75,21.7,685.5,1012.21,744.5
2018,3,29,10,0,927.0,87.0,1.8,22.3,737.0,1052.73,767.62
2018,3,29,10,15,935.0,88.5,1.8,22.85,768.0,1056.83,766.77
2018,3,29,10,30,943.0,90.0,1.8,23.4,799.0,1056.7,763.87
2018,3,29,10,45,948.0,91.5,1.85,23.9,822.5,1049.31,757.47
2018,3,29,11,0,953.0,93.0,1.9,24.4,846.0,1037.66,748.63
2018,3,29,11,15,956.0,93.5,2.0,24.7,861.5,1018.8,736.61
2018,3,29,11,30,959.0,94.0,2.1,25.0,877.0,995.89,722.05
2018,3,29,11,45,959.5,95.0,2.15,25.25,884.5,967.24,703.4
2018,3,29,12,0,960.0,96.0,2.2,25.5,892.0,934.85,682.33
2018,3,29,12,15,935.0,109.0,2.25,25.6,883.5,889.16,652.83
2018,3,29,12,30,910.0,122.0,2.3,25.7,875.0,841.2,621.62
2018,3,29,12,45,928.5,111.0,2.35,25.75,872.5,802.89,596.69
2018,3,29,13,0,947.0,100.0,2.4,25.8,870.0,760.19,566.71
2018,3,29,13,15,939.0,101.5,2.35,25.8,852.0,707.0,527.58
2018,3,29,13,30,931.0,103.0,2.3,25.8,834.0,651.95,486.17
2018,3,29,13,45,863.5,126.5,2.3,25.8,788.5,584.0,434.38
2018,3,29,14,0,796.0,150.0,2.3,25.8,743.0,516.79,382.23
2018,3,29,14,15,784.0,145.0,2.3,25.7,708.5,455.94,333.51
2018,3,29,14,30,772.0,140.0,2.3,25.6,674.0,395.29,283.48
2018,3,29,14,45,795.5,123.0,2.3,25.5,647.0,336.55,232.88
2018,3,29,15,0,819.0,106.0,2.3,25.4,620.0,274.19,178.9
2018,3,29,15,15,785.0,106.0,2.3,25.4,571.0,211.32,128.68
2018,3,29,15,30,751.0,106.0,2.3,25.4,522.0,152.31,88.17
2018,3,29,15,45,789.0,90.0,2.1,24.9,493.0,88.66,57.46
2018,3,29,16,0,827.0,74.0,1.9,24.4,464.0,66.28,50.97
2018,3,29,16,15,801.5,70.5,1.7,23.7,413.5,63.4,48.86
2018,3,29,16,30,776.0,67.0,1.5,23.0,363.0,60.48,46.64
2018,3,29,16,45,734.0,63.0,1.35,22.3,310.0,56.89,43.79
2018,3,29,17,0,692.0,59.0,1.2,21.6,257.0,53.34,40.84
2018,3,29,17,15,624.5,53.0,1.2,20.5,204.0,44.18,32.94
2018,3,29,17,30,557.0,47.0,1.2,19.4,151.0,39.17,28.41
2018,3,29,17,45,442.0,38.5,1.15,18.35,104.5,31.96,21.67
2018,3,29,18,0,327.0,30.0,1.1,17.3,58.0,24.97,12.99
2018,3,29,18,15,183.0,18.0,1.1,16.9,31.5,14.16,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.5,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.15,16.05,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,5,45,10.5,3.5,1.25,11.3,3.5,0.0,0.0
2018,3,30,6,0,21.0,7.0,1.2,11.5,7.0,16.67,0.0
2018,3,30,6,15,117.0,22.5,1.25,12.45,33.5,119.7,0.0
2018,3,30,6,30,213.0,38.0,1.3,13.4,60.0,219.84,170.9
2018,3,30,6,45,291.0,50.0,1.35,14.4,99.0,295.22,241.3
2018,3,30,7,0,369.0,62.0,1.4,15.4,138.0,378.83,312.25
2018,3,30,7,15,396.5,76.5,1.4,15.9,179.5,433.07,356.71
2018,3,30,7,30,424.0,91.0,1.4,16.4,221.0,488.3,399.8
2018,3,30,7,45,447.0,107.0,1.35,16.95,266.0,542.1,439.33
2018,3,30,8,0,470.0,123.0,1.3,17.5,311.0,595.58,476.88
2018,3,30,8,15,494.5,136.0,1.25,18.2,357.0,646.13,510.5
2018,3,30,8,30,519.0,149.0,1.2,18.9,403.0,695.83,542.32
2018,3,30,8,45,478.5,177.0,1.15,19.65,429.0,698.8,539.12
2018,3,30,9,0,438.0,205.0,1.1,20.4,455.0,696.87,532.76
2018,3,30,9,15,383.0,238.5,1.1,21.15,469.0,658.62,501.91
2018,3,30,9,30,328.0,272.0,1.1,21.9,483.0,641.18,485.54
2018,3,30,9,45,414.0,260.5,1.1,22.65,542.5,736.56,550.37
2018,3,30,10,0,500.0,249.0,1.1,23.4,602.0,808.52,596.57
2018,3,30,10,15,463.0,277.0,1.15,23.8,614.5,794.41,583.68
2018,3,30,10,30,426.0,305.0,1.2,24.2,627.0,777.15,569.85
2018,3,30,10,45,385.0,330.5,1.2,24.6,628.0,730.91,536.67
2018,3,30,11,0,344.0,356.0,1.2,25.0,629.0,705.13,517.0
2018,3,30,11,15,403.5,339.5,1.2,25.15,666.0,731.5,535.54
2018,3,30,11,30,463.0,323.0,1.2,25.3,703.0,773.01,562.87
2018,3,30,11,45,452.0,332.0,1.2,25.45,705.5,750.65,546.39
2018,3,30,12,0,441.0,341.0,1.2,25.6,708.0,726.41,529.33
2018,3,30,12,15,509.5,312.0,1.2,25.7,735.5,733.32,534.93
2018,3,30,12,30,578.0,283.0,1.2,25.8,763.0,733.38,535.34
2018,3,30,12,45,706.0,221.5,1.2,25.95,802.0,746.82,545.27
2018,3,30,13,0,834.0,160.0,1.2,26.1,841.0,739.02,540.28
2018,3,30,13,15,800.0,171.0,1.2,26.1,813.5,679.89,498.21
2018,3,30,13,30,766.0,182.0,1.2,26.1,786.0,623.77,457.64
2018,3,30,13,45,678.5,209.5,1.25,26.1,732.5,550.13,404.09
2018,3,30,14,0,591.0,237.0,1.3,26.1,679.0,480.55,352.57
2018,3,30,14,15,612.5,216.0,1.25,26.05,657.5,434.14,315.7
2018,3,30,14,30,634.0,195.0,1.2,26.0,636.0,382.2,273.24
2018,3,30,14,45,574.5,202.5,1.2,25.95,585.5,321.32,225.28
2018,3,30,15,0,515.0,210.0,1.2,25.9,535.0,268.97,184.41
2018,3,30,15,15,551.0,181.5,1.2,25.9,507.5,216.02,141.08
2018,3,30,15,30,587.0,153.0,1.2,25.9,480.0,160.39,100.29
2018,3,30,15,45,544.0,149.0,1.15,25.7,431.5,110.27,77.81
2018,3,30,16,0,501.0,145.0,1.1,25.5,383.0,99.9,78.82
2018,3,30,16,15,399.0,144.0,1.05,24.65,320.0,98.29,78.02
2018,3,30,16,30,297.0,143.0,1.0,23.8,257.0,98.92,79.03
2018,3,30,16,45,263.5,124.5,0.95,22.95,214.5,87.15,69.46
2018,3,30,17,0,230.0,106.0,0.9,22.1,172.0,75.07,59.4
2018,3,30,17,15,206.0,87.0,0.95,21.05,137.0,62.47,48.65
2018,3,30,17,30,182.0,68.0,1.0,20.0,102.0,49.52,37.27
2018,3,30,17,45,136.0,50.0,1.05,18.95,71.0,36.76,25.74
2018,3,30,18,0,90.0,32.0,1.1,17.9,40.0,23.81,12.53
2018,3,30,18,15,52.0,18.0,1.1,17.45,22.0,14.16,0.0
2018,3,30,18,30,14.0,4.0,1.1,17.0,4.0,0.0,0.0
2018,3,30,18,45,7.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,5,45,7.5,4.0,1.05,12.2,4.0,0.0,0.0
2018,3,31,6,0,15.0,8.0,1.0,12.4,8.0,14.26,0.0
2018,3,31,6,15,62.0,24.0,1.15,13.3,30.0,80.91,16.33
2018,3,31,6,30,109.0,40.0,1.3,14.2,52.0,140.64,108.9
2018,3,31,6,45,157.0,58.0,1.45,15.05,85.5,198.24,161.61
2018,3,31,7,0,205.0,76.0,1.6,15.9,119.0,259.98,214.97
2018,3,31,7,15,255.0,93.0,1.65,16.35,162.0,325.54,269.96
2018,3,31,7,30,305.0,110.0,1.7,16.8,205.0,394.56,325.74
2018,3,31,7,45,331.5,127.5,1.7,17.25,247.5,446.93,365.94
2018,3,31,8,0,358.0,145.0,1.7,17.7,290.0,521.51,421.24
2018,3,31,8,15,303.0,175.5,1.75,18.35,309.5,494.2,396.8
2018,3,31,8,30,248.0,206.0,1.8,19.0,329.0,483.43,385.02
2018,3,31,8,45,243.0,229.5,1.8,19.7,359.5,508.05,400.87
2018,3,31,9,0,238.0,253.0,1.8,20.4,390.0,507.32,397.86
2018,3,31,9,15,237.0,273.5,1.85,20.85,418.5,528.41,411.52
2018,3,31,9,30,236.0,294.0,1.9,21.3,447.0,548.11,423.89
2018,3,31,9,45,230.5,313.5,1.95,21.8,470.0,560.66,430.83
2018,3,31,10,0,225.0,333.0,2.0,22.3,493.0,571.74,436.76
2018,3,31,10,15,229.5,347.5,2.05,22.65,516.5,585.94,445.59
2018,3,31,10,30,234.0,362.0,2.1,23.0,540.0,598.71,453.36
2018,3,31,10,45,270.5,364.5,2.2,23.3,576.0,652.0,490.68
2018,3,31,11,0,307.0,367.0,2.3,23.6,612.0,679.09,509.36
2018,3,31,11,15,361.0,356.5,2.35,23.65,650.0,706.77,529.38
2018,3,31,11,30,415.0,346.0,2.4,23.7,688.0,748.15,558.23
2018,3,31,11,45,477.0,325.5,2.5,23.8,722.0,765.56,571.15
2018,3,31,12,0,539.0,305.0,2.6,23.9,756.0,777.18,580.11
2018,3,31,12,15,583.0,286.5,2.65,23.8,774.0,769.55,575.57
2018,3,31,12,30,627.0,268.0,2.7,23.7,792.0,759.71,569.33
2018,3,31,12,45,629.0,263.0,2.8,23.65,783.5,722.08,542.97
2018,3,31,13,0,631.0,258.0,2.9,23.6,775.0,682.25,514.64
2018,3,31,13,15,620.0,255.5,2.9,23.4,755.0,633.99,479.35
2018,3,31,13,30,609.0,253.0,2.9,23.2,735.0,585.19,442.89
2018,3,31,13,45,619.5,238.5,2.9,23.0,716.0,538.69,407.27
2018,3,31,14,0,630.0,224.0,2.9,22.8,697.0,489.97,368.75
2018,3,31,14,15,622.5,214.0,2.9,22.45,665.0,434.93,324.56
2018,3,31,14,30,615.0,204.0,2.9,22.1,633.0,380.05,279.29
2018,3,31,14,45,652.5,176.5,2.9,21.75,610.0,326.18,232.6
2018,3,31,15,0,690.0,149.0,2.9,21.4,587.0,267.43,181.29
2018,3,31,15,15,545.0,179.5,2.9,21.4,510.5,212.17,141.75
2018,3,31,15,30,400.0,210.0,2.9,21.4,434.0,174.24,120.81
2018,3,31,15,45,393.5,190.0,2.75,20.45,394.5,128.3,96.33
2018,3,31,16,0,387.0,170.0,2.6,19.5,355.0,112.52,91.65
2018,3,31,16,15,433.0,142.5,2.5,18.8,328.0,97.93,79.68
2018,3,31,16,30,479.0,115.0,2.4,18.1,301.0,82.33,66.61
2018,3,31,16,45,451.0,101.0,2.3,17.4,255.5,73.37,59.12
2018,3,31,17,0,423.0,87.0,2.2,16.7,210.0,64.09,51.16
2018,3,31,17,15,387.0,73.0,2.0,15.75,168.0,54.42,42.68
2018,3,31,17,30,351.0,59.0,1.8,14.8,126.0,44.49,33.71
2018,3,31,17,45,277.0,45.5,1.6,13.85,88.0,34.41,24.35
2018,3,31,18,0,203.0,32.0,1.4,12.9,50.0,24.26,13.59
2018,3,31,18,15,114.0,18.5,1.4,12.5,27.5,14.56,0.0
2018,3,31,18,30,25.0,5.0,1.4,12.1,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,1.4,11.7,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.0,1.3,9.6,5.5,0.0,0.0
2018,4,1,6,0,57.0,10.0,1.4,10.0,11.0,38.13,0.0
2018,4,1,6,15,184.0,25.5,1.6,10.65,44.0,166.18,68.06
2018,4,1,6,30,311.0,41.0,1.8,11.3,77.0,282.49,226.51
2018,4,1,6,45,407.0,51.5,2.0,11.95,124.0,378.39,313.37
2018,4,1,7,0,503.0,62.0,2.2,12.6,171.0,481.61,400.97
2018,4,1,7,15,566.0,69.0,2.15,13.15,223.0,562.0,464.95
2018,4,1,7,30,629.0,76.0,2.1,13.7,275.0,645.23,527.71
2018,4,1,7,45,671.5,82.5,2.1,14.25,328.5,712.63,575.9
2018,4,1,8,0,714.0,89.0,2.1,14.8,382.0,780.29,622.4
2018,4,1,8,15,744.5,93.0,2.1,15.4,433.0,833.42,656.72
2018,4,1,8,30,775.0,97.0,2.1,16.0,484.0,878.95,684.8
2018,4,1,8,45,797.5,100.5,2.05,16.65,532.0,920.56,708.9
2018,4,1,9,0,820.0,104.0,2.0,17.3,580.0,959.39,730.54
2018,4,1,9,15,839.0,106.0,2.05,17.85,624.0,989.88,747.71
2018,4,1,9,30,858.0,108.0,2.1,18.4,668.0,1016.9,762.55
2018,4,1,9,45,873.5,108.5,2.15,18.95,706.0,1034.91,771.47
2018,4,1,10,0,889.0,109.0,2.2,19.5,744.0,1035.12,768.93
2018,4,1,10,15,898.0,111.0,2.3,19.85,775.0,1040.2,771.13
2018,4,1,10,30,907.0,113.0,2.4,20.2,806.0,1041.16,770.71
2018,4,1,10,45,913.0,113.5,2.5,20.5,829.0,1033.39,764.9
2018,4,1,11,0,919.0,114.0,2.6,20.8,852.0,1021.52,756.59
2018,4,1,11,15,923.0,114.5,2.7,21.0,867.5,1003.67,744.74
2018,4,1,11,30,927.0,115.0,2.8,21.2,883.0,981.83,730.35
2018,4,1,11,45,929.0,115.5,2.9,21.35,890.5,954.3,712.3
2018,4,1,12,0,931.0,116.0,3.0,21.5,898.0,923.08,691.74
2018,4,1,12,15,931.0,115.5,3.1,21.5,897.0,885.72,667.27
2018,4,1,12,30,931.0,115.0,3.2,21.5,896.0,845.12,640.36
2018,4,1,12,45,929.0,115.0,3.3,21.5,887.0,800.41,610.05
2018,4,1,13,0,927.0,115.0,3.4,21.5,878.0,752.96,575.38
2018,4,1,13,15,923.0,114.0,3.45,21.35,861.0,700.85,536.51
2018,4,1,13,30,919.0,113.0,3.5,21.2,844.0,646.64,494.91
2018,4,1,13,45,912.5,112.0,3.6,21.05,819.0,589.24,449.69
2018,4,1,14,0,906.0,111.0,3.7,20.9,794.0,530.47,401.83
2018,4,1,14,15,896.5,109.0,3.7,20.6,761.5,468.57,350.0
2018,4,1,14,30,887.0,107.0,3.7,20.3,729.0,406.19,296.25
2018,4,1,14,45,874.0,105.0,3.75,20.0,690.5,339.67,238.37
2018,4,1,15,0,861.0,103.0,3.8,19.7,652.0,275.48,182.43
2018,4,1,15,15,844.0,100.0,3.8,19.7,607.5,210.76,128.91
2018,4,1,15,30,827.0,97.0,3.8,19.7,563.0,147.71,84.86
2018,4,1,15,45,803.5,93.5,3.8,18.8,514.0,86.05,68.97
2018,4,1,16,0,780.0,90.0,3.8,17.9,465.0,76.68,61.38
2018,4,1,16,15,746.0,86.5,3.75,17.25,413.0,74.12,59.52
2018,4,1,16,30,712.0,83.0,3.7,16.6,361.0,66.04,52.76
2018,4,1,16,45,653.0,78.5,3.6,15.95,305.0,62.54,49.94
2018,4,1,17,0,594.0,74.0,3.5,15.3,249.0,59.16,47.1
2018,4,1,17,15,524.0,66.5,3.2,14.55,198.0,53.47,42.06
2018,4,1,17,30,454.0,59.0,2.9,13.8,147.0,47.84,36.83
2018,4,1,17,45,352.0,48.0,2.6,13.05,103.5,39.17,28.62
2018,4,1,18,0,250.0,37.0,2.3,12.3,60.0,28.03,16.96
2018,4,1,18,15,137.5,21.5,2.25,12.0,33.0,16.26,0.0
2018,4,1,18,30,25.0,6.0,2.2,11.7,6.0,4.72,0.0
2018,4,1,18,45,12.5,3.0,2.1,11.4,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,5,45,17.5,5.5,2.6,10.45,6.0,0.0,0.0
2018,4,2,6,0,35.0,11.0,2.8,10.8,12.0,27.23,0.0
2018,4,2,6,15,102.5,26.5,3.0,11.25,37.0,109.61,55.77
2018,4,2,6,30,170.0,42.0,3.2,11.7,62.0,194.92,156.76
2018,4,2,6,45,245.0,56.5,3.35,12.15,102.0,270.29,225.57
2018,4,2,7,0,320.0,71.0,3.5,12.6,142.0,352.92,297.79
2018,4,2,7,15,324.0,89.5,3.55,12.95,177.5,391.53,330.59
2018,4,2,7,30,328.0,108.0,3.6,13.3,213.0,429.05,361.01
2018,4,2,7,45,356.0,126.0,3.65,13.6,258.5,485.32,405.73
2018,4,2,8,0,384.0,144.0,3.7,13.9,304.0,541.93,449.3
2018,4,2,8,15,398.5,160.0,3.65,14.4,344.0,583.74,479.45
2018,4,2,8,30,413.0,176.0,3.6,14.9,384.0,624.4,508.02
2018,4,2,8,45,347.5,212.5,3.6,15.4,399.0,586.42,474.71
2018,4,2,9,0,282.0,249.0,3.6,15.9,414.0,567.2,455.7
2018,4,2,9,15,347.0,253.0,3.55,16.35,471.0,636.09,507.24
2018,4,2,9,30,412.0,257.0,3.5,16.8,528.0,728.52,573.68
2018,4,2,9,45,575.0,209.0,3.5,17.2,609.5,840.54,656.11
2018,4,2,10,0,738.0,161.0,3.5,17.6,691.0,961.33,738.25
2018,4,2,10,15,821.5,132.0,3.45,17.9,745.0,999.12,760.71
2018,4,2,10,30,905.0,103.0,3.4,18.2,799.0,1026.77,776.79
2018,4,2,10,45,910.0,105.0,3.4,18.45,822.0,1019.76,770.11
2018,4,2,11,0,915.0,107.0,3.4,18.7,845.0,1008.63,761.15
2018,4,2,11,15,918.5,107.5,3.35,18.9,860.0,990.46,747.39
2018,4,2,11,30,922.0,108.0,3.3,19.1,875.0,968.36,731.18
2018,4,2,11,45,923.5,109.0,3.25,19.3,882.5,941.11,711.61
2018,4,2,12,0,925.0,110.0,3.2,19.5,890.0,910.21,689.65
2018,4,2,12,15,925.0,109.5,3.2,19.65,889.0,873.15,663.96
2018,4,2,12,30,925.0,109.0,3.2,19.8,888.0,832.88,635.98
2018,4,2,12,45,922.0,109.5,3.2,19.95,879.0,788.23,604.58
2018,4,2,13,0,919.0,110.0,3.2,20.1,870.0,740.95,568.98
2018,4,2,13,15,914.0,109.5,3.2,20.1,852.5,689.11,529.58
2018,4,2,13,30,909.0,109.0,3.2,20.1,835.0,635.3,487.65
2018,4,2,13,45,901.0,108.5,3.15,20.15,810.0,578.13,441.74
2018,4,2,14,0,893.0,108.0,3.1,20.2,785.0,519.8,393.57
2018,4,2,14,15,881.5,107.5,3.1,20.1,752.5,459.08,342.48
2018,4,2,14,30,870.0,107.0,3.1,20.0,720.0,398.09,289.76
2018,4,2,14,45,855.0,106.0,3.05,19.9,681.5,332.79,232.87
2018,4,2,15,0,840.0,105.0,3.0,19.8,643.0,270.15,178.38
2018,4,2,15,15,822.5,102.0,3.0,19.8,599.0,206.75,126.36
2018,4,2,15,30,805.0,99.0,3.0,19.8,555.0,145.11,83.83
2018,4,2,15,45,783.0,95.5,2.9,19.3,507.5,85.02,67.91
2018,4,2,16,0,761.0,92.0,2.8,18.8,460.0,77.68,62.0
2018,4,2,16,15,728.0,88.0,2.8,18.25,408.5,69.11,54.91
2018,4,2,16,30,695.0,84.0,2.8,17.7,357.0,66.41,52.85
2018,4,2,16,45,593.5,84.0,2.75,17.15,293.5,65.62,52.39
2018,4,2,17,0,492.0,84.0,2.7,16.6,230.0,65.4,52.35
2018,4,2,17,15,417.0,72.5,2.65,15.7,179.5,54.4,42.69
2018,4,2,17,30,342.0,61.0,2.6,14.8,129.0,45.8,34.91
2018,4,2,17,45,275.5,47.5,2.55,13.9,91.5,35.83,25.66
2018,4,2,18,0,209.0,34.0,2.5,13.0,54.0,25.74,15.33
2018,4,2,18,15,116.5,20.0,2.5,12.5,30.0,15.15,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.0,6.0,4.72,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,5,45,34.5,7.0,1.15,8.35,8.0,0.0,0.0
2018,4,3,6,0,69.0,14.0,1.2,8.9,16.0,47.61,0.0
2018,4,3,6,15,198.0,30.0,1.35,9.55,51.5,184.25,112.23
2018,4,3,6,30,327.0,46.0,1.5,10.2,87.0,299.83,243.57
2018,4,3,6,45,426.5,56.0,1.65,10.85,136.0,395.74,328.81
2018,4,3,7,0,526.0,66.0,1.8,11.5,185.0,502.11,418.03
2018,4,3,7,15,591.0,72.5,1.8,12.1,239.0,584.56,482.71
2018,4,3,7,30,656.0,79.0,1.8,12.7,293.0,669.76,546.15
2018,4,3,7,45,701.5,83.5,1.8,13.3,347.5,738.11,594.1
2018,4,3,8,0,747.0,88.0,1.8,13.9,402.0,806.69,640.35
2018,4,3,8,15,776.5,91.5,1.85,14.6,453.5,853.09,669.53
2018,4,3,8,30,806.0,95.0,1.9,15.3,505.0,904.11,701.38
2018,4,3,8,45,827.0,98.0,1.9,15.95,553.0,944.09,724.42
2018,4,3,9,0,848.0,101.0,1.9,16.6,601.0,981.12,745.15
2018,4,3,9,15,862.5,104.0,1.95,17.15,644.0,1008.45,760.09
2018,4,3,9,30,877.0,107.0,2.0,17.7,687.0,1032.13,772.67
2018,4,3,9,45,886.5,110.5,2.0,18.25,724.0,1047.49,779.18
2018,4,3,10,0,896.0,114.0,2.0,18.8,761.0,1044.63,774.05
2018,4,3,10,15,903.0,115.5,2.0,19.2,790.5,1046.86,773.07
2018,4,3,10,30,910.0,117.0,2.0,19.6,820.0,1044.99,769.54
2018,4,3,10,45,914.5,119.0,2.0,20.0,843.0,1037.01,762.31
2018,4,3,11,0,919.0,121.0,2.0,20.4,866.0,1024.91,752.67
2018,4,3,11,15,912.0,126.5,1.95,20.8,877.0,1001.27,735.12
2018,4,3,11,30,905.0,132.0,1.9,21.2,888.0,973.95,715.47
2018,4,3,11,45,880.5,145.0,1.85,21.55,885.5,948.09,697.07
2018,4,3,12,0,856.0,158.0,1.8,21.9,883.0,905.99,668.09
2018,4,3,12,15,886.5,142.0,1.85,22.1,892.0,868.46,643.7
2018,4,3,12,30,917.0,126.0,1.9,22.3,901.0,839.58,624.86
2018,4,3,12,45,895.5,135.0,1.9,22.5,885.5,788.43,589.21
2018,4,3,13,0,874.0,144.0,1.9,22.7,870.0,744.02,556.44
2018,4,3,13,15,879.5,137.5,1.95,22.65,855.5,693.94,520.41
2018,4,3,13,30,885.0,131.0,2.0,22.6,841.0,636.62,478.13
2018,4,3,13,45,875.0,130.0,2.05,22.6,814.0,582.01,435.93
2018,4,3,14,0,865.0,129.0,2.1,22.6,787.0,522.1,388.43
2018,4,3,14,15,845.0,128.0,2.2,22.35,749.0,457.49,336.47
2018,4,3,14,30,825.0,127.0,2.3,22.1,711.0,393.83,283.59
2018,4,3,14,45,814.0,124.0,2.35,21.9,674.5,332.52,231.06
2018,4,3,15,0,803.0,121.0,2.4,21.7,638.0,271.67,179.06
2018,4,3,15,15,784.0,118.0,2.4,21.7,594.0,210.28,129.62
2018,4,3,15,30,765.0,115.0,2.4,21.7,550.0,144.78,84.64
2018,4,3,15,45,743.5,111.5,2.5,20.8,504.5,86.41,68.65
2018,4,3,16,0,722.0,108.0,2.6,19.9,459.0,81.44,64.93
2018,4,3,16,15,686.0,102.5,2.55,19.15,407.0,78.12,62.49
2018,4,3,16,30,650.0,97.0,2.5,18.4,355.0,74.76,59.94
2018,4,3,16,45,601.5,90.5,2.45,17.65,302.5,70.43,56.49
2018,4,3,17,0,553.0,84.0,2.4,16.9,250.0,66.1,52.89
2018,4,3,17,15,483.5,75.0,2.2,15.85,199.5,59.58,47.25
2018,4,3,17,30,414.0,66.0,2.0,14.8,149.0,49.85,38.51
2018,4,3,17,45,312.5,53.0,1.8,13.8,105.0,39.92,29.3
