Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,5,15,16.5,6.5,1.05,9.35,7.5,10.91,0.0
2018,5,4,5,30,33.0,13.0,1.3,9.8,15.0,32.35,0.21
2018,5,4,5,45,90.5,25.5,1.55,10.3,38.0,79.54,58.84
2018,5,4,6,0,148.0,38.0,1.8,10.8,61.0,140.86,114.09
2018,5,4,6,15,74.0,45.5,1.9,11.45,57.0,89.7,72.28
2018,5,4,6,30,0.0,53.0,2.0,12.1,53.0,40.59,29.42
2018,5,4,6,45,5.5,66.0,2.15,12.75,68.0,54.84,41.83
2018,5,4,7,0,11.0,79.0,2.3,13.4,83.0,69.68,54.54
2018,5,4,7,15,69.5,132.0,2.15,14.1,162.5,174.24,143.79
2018,5,4,7,30,128.0,185.0,2.0,14.8,242.0,295.86,243.09
2018,5,4,7,45,177.0,204.5,1.85,15.45,293.5,358.93,292.37
2018,5,4,8,0,226.0,224.0,1.7,16.1,345.0,424.41,342.11
2018,5,4,8,15,339.5,221.5,1.45,16.9,422.5,544.55,431.73
2018,5,4,8,30,453.0,219.0,1.2,17.7,500.0,671.96,520.5
2018,5,4,8,45,471.5,230.5,0.9,18.55,542.0,708.23,538.44
2018,5,4,9,0,490.0,242.0,0.6,19.4,584.0,742.74,554.52
2018,5,4,9,15,527.5,243.0,0.55,20.3,630.0,782.53,577.26
2018,5,4,9,30,565.0,244.0,0.5,21.2,676.0,820.35,597.98
2018,5,4,9,45,649.0,218.5,0.45,22.1,735.5,882.2,634.49
2018,5,4,10,0,733.0,193.0,0.4,23.0,795.0,933.01,661.53
2018,5,4,10,15,715.0,212.0,0.45,23.95,815.0,926.8,654.63
2018,5,4,10,30,697.0,231.0,0.5,24.9,835.0,916.59,645.82
2018,5,4,10,45,666.0,255.5,0.55,25.8,843.5,895.49,629.92
2018,5,4,11,0,635.0,280.0,0.6,26.7,852.0,870.87,612.04
2018,5,4,11,15,599.0,302.0,0.7,27.1,847.5,836.71,590.24
2018,5,4,11,30,563.0,324.0,0.8,27.5,843.0,801.92,567.79
2018,5,4,11,45,582.5,317.5,0.95,27.9,857.0,788.2,560.34
2018,5,4,12,0,602.0,311.0,1.1,28.3,871.0,769.84,549.26
2018,5,4,12,15,752.5,220.0,1.05,28.45,918.5,781.09,557.9
2018,5,4,12,30,903.0,129.0,1.0,28.6,966.0,763.69,547.29
2018,5,4,12,45,842.0,165.5,1.0,28.75,939.0,717.08,513.71
2018,5,4,13,0,781.0,202.0,1.0,28.9,912.0,662.71,475.05
2018,5,4,13,15,732.0,225.0,1.05,28.95,880.0,610.61,438.08
2018,5,4,13,30,683.0,248.0,1.1,29.0,848.0,556.62,399.02
2018,5,4,13,45,697.5,231.0,1.15,29.05,829.0,507.38,362.28
2018,5,4,14,0,712.0,214.0,1.2,29.1,810.0,455.62,322.22
2018,5,4,14,15,747.0,186.5,1.35,28.95,790.5,401.55,279.15
2018,5,4,14,30,782.0,159.0,1.5,28.8,771.0,347.11,233.9
2018,5,4,14,45,796.5,142.5,1.65,28.65,740.0,287.38,184.56
2018,5,4,15,0,811.0,126.0,1.8,28.5,709.0,225.35,134.98
2018,5,4,15,15,811.5,117.5,1.8,28.5,671.0,164.95,92.98
2018,5,4,15,30,812.0,109.0,1.8,28.5,633.0,104.24,64.88
2018,5,4,15,45,791.0,106.0,2.15,27.6,585.0,85.44,65.57
2018,5,4,16,0,770.0,103.0,2.5,26.7,537.0,83.94,64.83
2018,5,4,16,15,744.5,99.5,2.65,25.85,487.5,81.94,63.61
2018,5,4,16,30,719.0,96.0,2.8,25.0,438.0,73.68,57.11
2018,5,4,16,45,685.5,91.0,2.95,24.15,386.5,70.51,54.82
2018,5,4,17,0,652.0,86.0,3.1,23.3,335.0,67.29,52.42
2018,5,4,17,15,605.5,79.5,3.05,22.1,283.5,62.74,48.87
2018,5,4,17,30,559.0,73.0,3.0,20.9,232.0,58.14,45.13
2018,5,4,17,45,491.5,64.0,2.9,19.7,183.0,51.36,39.28
2018,5,4,18,0,424.0,55.0,2.8,18.5,134.0,44.53,33.15
2018,5,4,18,15,321.5,44.0,2.65,17.55,93.0,33.6,23.15
2018,5,4,18,30,219.0,33.0,2.5,16.6,52.0,25.02,13.58
2018,5,4,18,45,120.0,19.0,2.3,15.6,28.5,14.95,0.0
2018,5,4,19,0,21.0,5.0,2.1,14.6,5.0,3.93,0.0
2018,5,4,19,15,10.5,2.5,2.05,14.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,5.5,8.0,1.75,11.2,8.5,8.22,0.0
2018,5,5,5,30,11.0,16.0,1.8,11.5,17.0,17.71,0.0
2018,5,5,5,45,5.5,30.5,1.85,11.85,31.0,27.21,16.5
2018,5,5,6,0,0.0,45.0,1.9,12.2,45.0,36.91,25.62
2018,5,5,6,15,0.0,58.5,1.9,12.55,58.5,47.79,35.33
2018,5,5,6,30,0.0,72.0,1.9,12.9,72.0,58.65,44.83
2018,5,5,6,45,0.0,87.5,1.85,13.25,87.5,71.52,55.82
2018,5,5,7,0,0.0,103.0,1.8,13.6,103.0,84.33,66.55
2018,5,5,7,15,11.0,131.0,1.85,13.8,136.0,117.62,94.69
2018,5,5,7,30,22.0,159.0,1.9,14.0,169.0,151.67,122.97
2018,5,5,7,45,74.0,195.0,1.95,14.2,234.0,244.75,200.21
2018,5,5,8,0,126.0,231.0,2.0,14.4,299.0,346.08,281.31
2018,5,5,8,15,160.5,254.5,2.05,14.7,349.5,402.16,324.44
2018,5,5,8,30,195.0,278.0,2.1,15.0,400.0,459.0,367.45
2018,5,5,8,45,251.0,290.0,2.1,15.35,458.5,545.02,431.63
2018,5,5,9,0,307.0,302.0,2.1,15.7,517.0,610.71,479.19
2018,5,5,9,15,326.0,317.0,2.05,16.55,556.5,644.35,500.49
2018,5,5,9,30,345.0,332.0,2.0,17.4,596.0,676.48,520.5
2018,5,5,9,45,377.0,335.5,1.9,18.2,636.0,707.52,539.65
2018,5,5,10,0,409.0,339.0,1.8,19.0,676.0,755.9,569.89
2018,5,5,10,15,407.5,351.5,1.7,19.9,696.5,759.15,567.76
2018,5,5,10,30,406.0,364.0,1.6,20.8,717.0,759.82,564.34
2018,5,5,10,45,382.5,383.0,1.5,21.65,721.5,727.68,538.71
2018,5,5,11,0,359.0,402.0,1.4,22.5,726.0,711.03,523.72
2018,5,5,11,15,331.0,418.0,1.4,22.8,720.0,686.07,505.01
2018,5,5,11,30,303.0,434.0,1.4,23.1,714.0,660.1,485.72
2018,5,5,11,45,274.0,443.0,1.45,23.4,697.5,626.58,461.7
2018,5,5,12,0,245.0,452.0,1.5,23.7,681.0,593.12,437.63
2018,5,5,12,15,188.0,451.5,1.7,23.45,627.0,522.06,388.31
2018,5,5,12,30,131.0,451.0,1.9,23.2,573.0,465.52,348.22
2018,5,5,12,45,148.0,447.5,2.05,22.9,583.5,460.63,345.86
2018,5,5,13,0,165.0,444.0,2.2,22.6,594.0,453.74,341.5
2018,5,5,13,15,139.0,414.0,2.45,21.95,539.0,400.75,303.55
2018,5,5,13,30,113.0,384.0,2.7,21.3,484.0,351.19,267.53
2018,5,5,13,45,66.5,321.5,2.9,20.7,380.0,272.29,208.51
2018,5,5,14,0,20.0,259.0,3.1,20.1,276.0,203.54,156.42
2018,5,5,14,15,28.0,276.5,3.2,19.25,299.0,212.44,163.95
2018,5,5,14,30,36.0,294.0,3.3,18.4,322.0,221.03,170.99
2018,5,5,14,45,26.5,269.0,3.45,17.6,289.0,196.65,152.66
2018,5,5,15,0,17.0,244.0,3.6,16.8,256.0,180.72,141.13
2018,5,5,15,15,28.0,245.0,3.6,16.8,263.5,170.92,133.25
2018,5,5,15,30,39.0,246.0,3.6,16.8,271.0,165.55,129.8
2018,5,5,15,45,117.0,239.0,3.85,15.9,306.5,153.71,127.27
2018,5,5,16,0,195.0,232.0,4.1,15.0,342.0,151.58,126.34
2018,5,5,16,15,276.5,203.0,3.95,14.9,343.5,132.0,109.92
2018,5,5,16,30,358.0,174.0,3.8,14.8,345.0,117.99,98.19
2018,5,5,16,45,393.0,145.5,3.7,14.65,313.0,99.08,82.05
2018,5,5,17,0,428.0,117.0,3.6,14.5,281.0,82.8,68.02
2018,5,5,17,15,484.0,97.5,3.45,14.15,257.0,71.6,58.35
2018,5,5,17,30,540.0,78.0,3.3,13.8,233.0,61.67,49.61
2018,5,5,17,45,470.5,69.0,3.1,13.5,184.5,55.03,43.59
2018,5,5,18,0,401.0,60.0,2.9,13.2,136.0,45.57,34.85
2018,5,5,18,15,300.5,48.0,2.8,12.8,95.0,36.3,26.05
2018,5,5,18,30,200.0,36.0,2.7,12.4,54.0,27.11,15.87
2018,5,5,18,45,109.0,20.5,2.6,11.95,29.5,16.13,0.0
2018,5,5,19,0,18.0,5.0,2.5,11.5,5.0,3.93,0.0
2018,5,5,19,15,9.0,2.5,2.5,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,10.15,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,6,5,15,53.5,13.5,2.35,10.4,17.0,29.31,0.0
2018,5,6,5,30,102.0,25.0,2.5,10.6,32.0,79.46,27.5
2018,5,6,5,45,130.5,38.5,2.6,10.85,55.0,116.91,89.64
2018,5,6,6,0,159.0,52.0,2.7,11.1,78.0,151.61,123.27
2018,5,6,6,15,102.0,67.0,2.75,11.5,86.0,131.39,107.99
2018,5,6,6,30,45.0,82.0,2.8,11.9,94.0,104.08,84.74
2018,5,6,6,45,58.0,104.5,2.8,12.25,123.0,136.64,112.92
2018,5,6,7,0,71.0,127.0,2.8,12.6,152.0,169.91,141.09
2018,5,6,7,15,40.0,138.0,2.75,13.15,152.5,157.88,129.55
2018,5,6,7,30,9.0,149.0,2.7,13.7,153.0,131.28,105.73
2018,5,6,7,45,13.5,171.5,2.6,14.2,178.5,154.67,124.74
2018,5,6,8,0,18.0,194.0,2.5,14.7,204.0,178.22,143.48
2018,5,6,8,15,37.5,226.0,2.6,15.25,249.0,242.49,195.31
2018,5,6,8,30,57.0,258.0,2.7,15.8,294.0,291.59,233.84
2018,5,6,8,45,98.5,287.5,2.75,16.3,354.5,358.51,286.36
2018,5,6,9,0,140.0,317.0,2.8,16.8,415.0,447.55,354.22
2018,5,6,9,15,192.0,331.5,2.85,17.25,474.5,509.64,400.75
2018,5,6,9,30,244.0,346.0,2.9,17.7,534.0,593.44,462.05
2018,5,6,9,45,477.0,273.0,3.0,18.2,660.0,760.68,587.17
2018,5,6,10,0,710.0,200.0,3.1,18.7,786.0,914.41,696.21
2018,5,6,10,15,788.5,171.0,3.2,19.0,841.5,942.83,713.29
2018,5,6,10,30,867.0,142.0,3.3,19.3,897.0,961.73,724.96
2018,5,6,10,45,822.5,172.5,3.45,19.65,902.0,949.07,715.58
2018,5,6,11,0,778.0,203.0,3.6,20.0,907.0,916.64,692.99
2018,5,6,11,15,730.5,231.0,3.7,20.1,899.5,888.41,672.65
2018,5,6,11,30,683.0,259.0,3.8,20.2,892.0,846.89,642.33
2018,5,6,11,45,546.5,331.0,3.85,20.35,839.0,766.58,582.23
2018,5,6,12,0,410.0,403.0,3.9,20.5,786.0,690.21,524.45
2018,5,6,12,15,469.5,379.5,3.9,20.35,817.0,692.06,526.95
2018,5,6,12,30,529.0,356.0,3.9,20.2,848.0,688.11,524.47
2018,5,6,12,45,586.5,319.5,3.9,20.1,859.5,666.77,509.08
2018,5,6,13,0,644.0,283.0,3.9,20.0,871.0,638.27,487.84
2018,5,6,13,15,496.0,337.0,3.85,19.65,784.5,554.11,423.71
2018,5,6,13,30,348.0,391.0,3.8,19.3,698.0,478.8,366.23
2018,5,6,13,45,331.5,376.5,3.75,18.95,662.5,433.63,331.38
2018,5,6,14,0,315.0,362.0,3.7,18.6,627.0,390.15,297.15
2018,5,6,14,15,368.0,335.0,3.55,18.2,633.0,365.19,275.15
2018,5,6,14,30,421.0,308.0,3.4,17.8,639.0,330.76,244.59
2018,5,6,14,45,357.5,306.0,3.3,17.4,577.5,285.33,209.25
2018,5,6,15,0,294.0,304.0,3.2,17.0,516.0,243.44,178.4
2018,5,6,15,15,249.0,297.0,3.2,17.0,469.0,208.25,154.21
2018,5,6,15,30,204.0,290.0,3.2,17.0,422.0,187.04,144.48
2018,5,6,15,45,148.0,245.5,3.05,16.35,337.5,157.8,130.34
2018,5,6,16,0,92.0,201.0,2.9,15.7,253.0,132.99,109.93
2018,5,6,16,15,94.0,180.5,2.85,15.35,229.5,121.52,100.61
2018,5,6,16,30,96.0,160.0,2.8,15.0,206.0,109.64,90.79
2018,5,6,16,45,234.5,141.0,2.75,14.7,236.0,96.68,79.9
2018,5,6,17,0,373.0,122.0,2.7,14.4,266.0,85.01,69.98
2018,5,6,17,15,370.0,107.0,2.65,14.15,232.0,76.09,62.31
2018,5,6,17,30,367.0,92.0,2.6,13.9,198.0,66.71,54.07
2018,5,6,17,45,284.5,79.0,2.55,13.6,151.5,57.42,45.71
2018,5,6,18,0,202.0,66.0,2.5,13.3,105.0,48.44,37.4
2018,5,6,18,15,140.5,50.0,2.35,13.0,73.0,36.85,26.56
2018,5,6,18,30,79.0,34.0,2.2,12.7,41.0,25.2,14.63
2018,5,6,18,45,42.5,19.0,2.0,12.4,22.5,14.29,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.1,4.0,3.15,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.6,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,5,7,5,15,97.5,14.5,1.95,10.45,21.0,45.36,0.0
2018,5,7,5,30,188.0,27.0,2.2,11.2,40.0,125.05,55.84
2018,5,7,5,45,304.0,39.0,2.45,11.95,80.0,208.85,162.84
2018,5,7,6,0,420.0,51.0,2.7,12.7,120.0,299.81,244.36
2018,5,7,6,15,496.0,58.5,2.65,13.25,168.5,375.09,310.26
2018,5,7,6,30,572.0,66.0,2.6,13.8,217.0,456.21,378.41
2018,5,7,6,45,622.0,73.0,2.6,14.4,269.5,524.93,433.91
2018,5,7,7,0,672.0,80.0,2.6,15.0,322.0,596.11,488.95
2018,5,7,7,15,708.0,84.5,2.55,15.6,375.0,655.73,532.13
2018,5,7,7,30,744.0,89.0,2.5,16.2,428.0,711.42,570.2
2018,5,7,7,45,770.0,93.5,2.5,16.8,480.0,762.97,604.36
2018,5,7,8,0,796.0,98.0,2.5,17.4,532.0,813.08,636.6
2018,5,7,8,15,815.5,101.5,2.5,18.05,581.0,854.57,661.91
2018,5,7,8,30,835.0,105.0,2.5,18.7,630.0,893.58,685.08
2018,5,7,8,45,849.5,108.0,2.5,19.35,674.5,924.66,702.47
2018,5,7,9,0,864.0,111.0,2.5,20.0,719.0,952.53,717.55
2018,5,7,9,15,878.0,111.0,2.5,20.5,759.0,960.77,719.85
2018,5,7,9,30,892.0,111.0,2.5,21.0,799.0,977.63,728.18
2018,5,7,9,45,904.0,111.5,2.5,21.5,834.5,989.39,733.1
2018,5,7,10,0,916.0,112.0,2.5,22.0,870.0,997.27,735.61
2018,5,7,10,15,921.5,113.5,2.5,22.4,897.0,995.97,732.55
2018,5,7,10,30,927.0,115.0,2.5,22.8,924.0,990.63,727.1
2018,5,7,10,45,930.0,116.5,2.5,23.2,944.0,978.92,717.69
2018,5,7,11,0,933.0,118.0,2.5,23.6,964.0,963.24,705.89
2018,5,7,11,15,934.5,118.5,2.5,24.05,976.0,941.44,690.1
2018,5,7,11,30,936.0,119.0,2.5,24.5,988.0,915.95,672.03
2018,5,7,11,45,931.5,122.5,2.55,24.9,991.0,884.48,650.63
2018,5,7,12,0,927.0,126.0,2.6,25.3,994.0,849.84,627.09
2018,5,7,12,15,856.0,169.0,2.65,25.45,968.5,804.84,595.31
2018,5,7,12,30,785.0,212.0,2.7,25.6,943.0,748.58,554.5
2018,5,7,12,45,721.0,246.5,2.8,25.8,912.5,698.58,517.71
2018,5,7,13,0,657.0,281.0,2.9,26.0,882.0,643.31,476.82
2018,5,7,13,15,629.0,287.5,2.9,26.0,853.5,591.64,438.36
2018,5,7,13,30,601.0,294.0,2.9,26.0,825.0,541.1,399.93
2018,5,7,13,45,620.5,273.5,2.95,26.05,808.5,496.2,364.72
2018,5,7,14,0,640.0,253.0,3.0,26.1,792.0,448.37,326.06
2018,5,7,14,15,720.0,203.0,3.0,25.95,788.0,399.22,284.08
2018,5,7,14,30,800.0,153.0,3.0,25.8,784.0,344.58,235.86
2018,5,7,14,45,829.5,134.5,3.0,25.65,761.0,286.2,185.44
2018,5,7,15,0,859.0,116.0,3.0,25.5,738.0,223.72,133.82
2018,5,7,15,15,844.5,113.5,3.0,25.5,694.5,163.02,92.08
2018,5,7,15,30,830.0,111.0,3.0,25.5,651.0,103.73,66.54
2018,5,7,15,45,812.5,107.0,3.1,24.8,603.5,86.5,67.23
2018,5,7,16,0,795.0,103.0,3.2,24.1,556.0,84.4,65.91
2018,5,7,16,15,773.0,98.0,3.25,23.4,505.5,81.38,63.78
2018,5,7,16,30,751.0,93.0,3.3,22.7,455.0,78.22,61.5
2018,5,7,16,45,720.5,88.0,3.3,22.05,403.0,69.01,53.99
2018,5,7,17,0,690.0,83.0,3.3,21.4,351.0,65.69,51.45
2018,5,7,17,15,644.5,77.0,3.15,20.45,298.5,61.36,48.01
2018,5,7,17,30,599.0,71.0,3.0,19.5,246.0,57.01,44.41
2018,5,7,17,45,531.5,63.5,2.8,18.55,196.0,51.25,39.42
2018,5,7,18,0,464.0,56.0,2.6,17.6,146.0,45.52,34.22
2018,5,7,18,15,360.5,46.0,2.35,16.7,103.5,37.54,26.77
2018,5,7,18,30,257.0,36.0,2.1,15.8,61.0,27.36,16.39
2018,5,7,18,45,146.0,22.0,1.85,14.9,34.5,16.67,0.0
2018,5,7,19,0,35.0,8.0,1.6,14.0,8.0,6.29,0.0
2018,5,7,19,15,17.5,4.0,1.7,13.75,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,114.0,14.5,2.45,11.65,22.0,50.99,0.0
2018,5,8,5,30,217.0,27.0,2.7,12.1,42.0,137.09,69.69
2018,5,8,5,45,330.5,37.5,2.95,12.5,82.0,219.6,171.77
2018,5,8,6,0,444.0,48.0,3.2,12.9,122.0,308.84,252.11
2018,5,8,6,15,514.5,55.0,3.35,13.3,170.0,381.05,316.1
2018,5,8,6,30,585.0,62.0,3.5,13.7,218.0,458.71,382.4
2018,5,8,6,45,631.0,68.5,3.6,14.1,269.5,524.52,436.68
2018,5,8,7,0,677.0,75.0,3.7,14.5,321.0,592.45,490.59
2018,5,8,7,15,662.5,88.0,3.7,14.95,359.5,624.59,513.75
2018,5,8,7,30,648.0,101.0,3.7,15.4,398.0,653.04,533.03
2018,5,8,7,45,566.0,135.0,3.75,15.9,416.0,645.14,523.56
2018,5,8,8,0,484.0,169.0,3.8,16.4,434.0,619.8,500.52
2018,5,8,8,15,653.5,134.0,3.65,16.35,526.0,752.8,600.57
2018,5,8,8,30,823.0,99.0,3.5,16.3,618.0,874.27,685.41
2018,5,8,8,45,834.0,102.5,3.4,16.25,660.5,902.44,702.12
2018,5,8,9,0,845.0,106.0,3.3,16.2,703.0,915.6,708.9
2018,5,8,9,15,853.5,109.5,3.15,16.15,741.0,934.28,719.33
2018,5,8,9,30,862.0,113.0,3.0,16.1,779.0,949.36,727.16
2018,5,8,9,45,853.5,122.5,2.9,16.05,806.0,950.54,725.88
2018,5,8,10,0,845.0,132.0,2.8,16.0,833.0,947.56,722.02
2018,5,8,10,15,817.0,155.0,2.75,16.2,850.5,950.59,722.18
2018,5,8,10,30,789.0,178.0,2.7,16.4,868.0,934.57,709.44
2018,5,8,10,45,843.5,149.0,2.7,16.6,902.0,942.23,713.58
2018,5,8,11,0,898.0,120.0,2.7,16.8,936.0,931.56,705.16
2018,5,8,11,15,903.0,119.0,2.7,17.5,949.0,912.24,689.84
2018,5,8,11,30,908.0,118.0,2.7,18.2,962.0,889.26,672.22
2018,5,8,11,45,912.5,116.0,2.7,18.85,968.0,861.41,651.53
2018,5,8,12,0,917.0,114.0,2.7,19.5,974.0,830.15,628.6
2018,5,8,12,15,837.5,167.0,2.8,20.2,950.5,787.41,596.37
2018,5,8,12,30,758.0,220.0,2.9,20.9,927.0,740.59,559.69
2018,5,8,12,45,763.5,214.0,2.95,21.65,919.5,699.89,528.44
2018,5,8,13,0,769.0,208.0,3.0,22.4,912.0,656.69,494.75
2018,5,8,13,15,829.5,163.0,3.2,22.6,909.0,611.54,460.91
2018,5,8,13,30,890.0,118.0,3.4,22.8,906.0,560.37,420.87
2018,5,8,13,45,891.5,113.0,3.6,23.05,883.5,507.47,377.39
2018,5,8,14,0,893.0,108.0,3.8,23.3,861.0,452.64,330.97
2018,5,8,14,15,885.5,106.0,3.95,22.95,829.5,394.96,281.83
2018,5,8,14,30,878.0,104.0,4.1,22.6,798.0,336.73,231.32
2018,5,8,14,45,868.5,101.5,4.25,22.2,760.5,277.39,180.25
2018,5,8,15,0,859.0,99.0,4.4,21.8,723.0,218.23,131.9
2018,5,8,15,15,845.5,97.5,4.4,21.8,681.0,159.66,91.11
2018,5,8,15,30,832.0,96.0,4.4,21.8,639.0,102.18,66.84
2018,5,8,15,45,812.5,93.5,4.4,20.8,591.5,77.72,60.92
2018,5,8,16,0,793.0,91.0,4.4,19.8,544.0,76.27,60.14
2018,5,8,16,15,766.0,88.5,4.2,19.4,494.0,74.6,59.01
2018,5,8,16,30,739.0,86.0,4.0,19.0,444.0,72.91,57.85
2018,5,8,16,45,704.5,82.5,3.8,18.6,392.5,64.99,51.26
2018,5,8,17,0,670.0,79.0,3.6,18.2,341.0,62.54,49.37
2018,5,8,17,15,623.0,74.0,3.4,17.7,290.0,58.86,46.35
2018,5,8,17,30,576.0,69.0,3.2,17.2,239.0,55.19,43.24
2018,5,8,17,45,507.0,62.5,3.0,16.75,190.5,50.18,38.79
2018,5,8,18,0,438.0,56.0,2.8,16.3,142.0,45.25,34.2
2018,5,8,18,15,340.0,45.5,2.6,15.85,100.5,36.94,26.4
2018,5,8,18,30,242.0,35.0,2.4,15.4,59.0,26.6,16.02
2018,5,8,18,45,138.0,21.5,2.2,15.0,33.5,16.3,0.0
2018,5,8,19,0,34.0,8.0,2.0,14.6,8.0,6.29,0.0
2018,5,8,19,15,17.0,4.0,1.85,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,11.65,23.0,52.61,0.0
2018,5,9,5,30,226.0,27.0,2.4,12.3,44.0,140.84,78.27
2018,5,9,5,45,237.0,26.5,2.7,12.9,56.0,163.63,127.58
2018,5,9,6,0,248.0,26.0,3.0,13.5,68.0,178.83,145.58
2018,5,9,6,15,144.0,29.5,3.1,13.95,56.0,128.17,105.13
2018,5,9,6,30,40.0,33.0,3.2,14.4,44.0,56.51,43.62
2018,5,9,6,45,20.5,61.0,3.3,14.85,66.5,64.62,50.19
2018,5,9,7,0,1.0,89.0,3.4,15.3,89.0,71.27,55.11
2018,5,9,7,15,43.0,120.5,3.45,15.75,140.0,140.17,113.92
2018,5,9,7,30,85.0,152.0,3.5,16.2,191.0,221.28,181.29
2018,5,9,7,45,86.0,178.5,3.55,16.65,222.0,234.42,190.99
2018,5,9,8,0,87.0,205.0,3.6,17.1,253.0,263.0,213.01
2018,5,9,8,15,56.0,211.5,3.65,17.5,243.5,242.06,194.21
2018,5,9,8,30,25.0,218.0,3.7,17.9,234.0,219.69,174.4
2018,5,9,8,45,20.0,224.0,3.8,18.3,237.5,202.93,160.19
2018,5,9,9,0,15.0,230.0,3.9,18.7,241.0,202.62,159.14
2018,5,9,9,15,16.0,239.5,4.0,18.95,251.5,211.01,165.32
2018,5,9,9,30,17.0,249.0,4.1,19.2,262.0,219.38,171.46
2018,5,9,9,45,17.5,262.0,4.15,19.5,276.0,230.27,179.49
2018,5,9,10,0,18.0,275.0,4.2,19.8,290.0,241.02,187.38
2018,5,9,10,15,40.5,328.5,4.25,20.0,363.5,327.55,254.53
2018,5,9,10,30,63.0,382.0,4.3,20.2,437.0,395.77,306.25
2018,5,9,10,45,117.5,407.5,4.3,20.4,513.5,484.1,373.08
2018,5,9,11,0,172.0,433.0,4.3,20.6,590.0,549.24,421.42
2018,5,9,11,15,388.5,356.0,4.3,20.65,716.0,690.38,528.71
2018,5,9,11,30,605.0,279.0,4.3,20.7,842.0,791.85,604.34
2018,5,9,11,45,777.5,192.0,4.3,20.75,920.0,825.84,630.78
2018,5,9,12,0,950.0,105.0,4.3,20.8,998.0,846.74,645.71
2018,5,9,12,15,945.5,107.5,4.25,20.9,994.0,808.11,617.97
2018,5,9,12,30,941.0,110.0,4.2,21.0,990.0,766.71,586.82
2018,5,9,12,45,934.5,113.0,4.15,21.05,978.5,721.81,552.36
2018,5,9,13,0,928.0,116.0,4.1,21.1,967.0,674.71,515.57
2018,5,9,13,15,924.5,115.0,4.1,21.1,949.0,624.4,475.81
2018,5,9,13,30,921.0,114.0,4.1,21.1,931.0,572.18,433.48
2018,5,9,13,45,916.0,112.5,4.1,21.1,906.0,517.18,387.81
2018,5,9,14,0,911.0,111.0,4.1,21.1,881.0,460.84,339.77
2018,5,9,14,15,903.0,109.0,4.15,20.95,848.5,401.99,288.88
2018,5,9,14,30,895.0,107.0,4.2,20.8,816.0,342.63,236.78
2018,5,9,14,45,885.0,105.0,4.25,20.7,778.0,282.51,184.51
2018,5,9,15,0,875.0,103.0,4.3,20.6,740.0,222.6,135.21
2018,5,9,15,15,861.5,100.5,4.3,20.6,696.5,162.43,93.27
2018,5,9,15,30,848.0,98.0,4.3,20.6,653.0,103.38,68.37
2018,5,9,15,45,829.0,95.5,4.35,19.95,605.5,79.4,62.55
2018,5,9,16,0,810.0,93.0,4.4,19.3,558.0,77.98,61.72
2018,5,9,16,15,783.5,90.5,4.35,18.8,507.0,76.34,60.64
2018,5,9,16,30,757.0,88.0,4.3,18.3,456.0,74.68,59.55
2018,5,9,16,45,722.5,85.0,4.3,17.8,404.0,66.97,53.15
2018,5,9,17,0,688.0,82.0,4.3,17.3,352.0,64.9,51.62
2018,5,9,17,15,641.0,77.0,4.1,16.7,300.0,61.25,48.65
2018,5,9,17,30,594.0,72.0,3.9,16.1,248.0,57.62,45.59
2018,5,9,17,45,525.0,64.5,3.7,15.55,198.0,51.88,40.49
2018,5,9,18,0,456.0,57.0,3.5,15.0,148.0,46.16,35.2
2018,5,9,18,15,352.0,47.5,3.2,14.4,105.5,38.62,28.07
2018,5,9,18,30,248.0,38.0,2.9,13.8,63.0,28.78,18.13
2018,5,9,18,45,140.0,23.0,2.65,13.25,35.5,17.41,0.0
2018,5,9,19,0,32.0,8.0,2.4,12.7,8.0,6.29,0.0
2018,5,9,19,15,16.0,4.0,2.45,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.05,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,5,10,5,15,35.5,14.5,2.45,12.3,17.0,23.66,0.0
2018,5,10,5,30,65.0,27.0,2.5,12.5,32.0,67.19,37.46
2018,5,10,5,45,102.5,44.0,2.55,12.75,58.5,108.95,83.91
2018,5,10,6,0,140.0,61.0,2.6,13.0,85.0,151.28,122.39
2018,5,10,6,15,251.0,74.5,2.65,13.35,135.5,247.65,205.44
2018,5,10,6,30,362.0,88.0,2.7,13.7,186.0,343.01,286.32
2018,5,10,6,45,417.0,99.0,2.75,14.05,235.0,408.21,340.29
2018,5,10,7,0,472.0,110.0,2.8,14.4,284.0,477.14,395.63
2018,5,10,7,15,510.0,119.5,2.8,14.95,333.0,534.78,439.81
2018,5,10,7,30,548.0,129.0,2.8,15.5,382.0,602.37,489.98
2018,5,10,7,45,468.5,161.5,2.85,16.1,395.5,582.7,471.01
2018,5,10,8,0,389.0,194.0,2.9,16.7,409.0,563.69,452.68
2018,5,10,8,15,438.0,203.5,3.0,17.2,465.5,625.99,498.63
2018,5,10,8,30,487.0,213.0,3.1,17.7,522.0,688.64,543.34
2018,5,10,8,45,660.5,166.5,3.2,18.15,617.0,816.32,636.3
2018,5,10,9,0,834.0,120.0,3.3,18.6,712.0,929.15,712.45
2018,5,10,9,15,794.0,145.5,3.35,18.9,734.5,925.34,706.84
2018,5,10,9,30,754.0,171.0,3.4,19.2,757.0,924.76,704.61
2018,5,10,9,45,674.0,218.5,3.45,19.45,759.0,895.79,682.72
2018,5,10,10,0,594.0,266.0,3.5,19.7,761.0,859.27,653.88
2018,5,10,10,15,547.0,301.0,3.5,19.85,768.0,836.45,635.48
2018,5,10,10,30,500.0,336.0,3.5,20.0,775.0,814.93,617.87
2018,5,10,10,45,499.5,347.5,3.55,20.2,794.5,812.14,614.83
2018,5,10,11,0,499.0,359.0,3.6,20.4,814.0,806.4,609.66
2018,5,10,11,15,546.5,338.5,3.55,20.5,843.0,812.11,613.67
2018,5,10,11,30,594.0,318.0,3.5,20.6,872.0,813.24,614.31
2018,5,10,11,45,652.0,288.5,3.5,20.7,899.5,811.07,613.08
2018,5,10,12,0,710.0,259.0,3.5,20.8,927.0,803.64,607.93
2018,5,10,12,15,720.5,252.0,3.5,20.95,928.0,772.34,584.85
2018,5,10,12,30,731.0,245.0,3.5,21.1,929.0,738.0,559.37
2018,5,10,12,45,754.0,226.0,3.55,21.2,925.0,699.7,531.13
2018,5,10,13,0,777.0,207.0,3.6,21.3,921.0,653.94,496.79
2018,5,10,13,15,795.0,192.0,3.7,21.0,910.5,610.29,463.59
2018,5,10,13,30,813.0,177.0,3.8,20.7,900.0,563.14,426.47
2018,5,10,13,45,780.5,188.0,3.9,20.4,866.0,507.58,381.8
2018,5,10,14,0,748.0,199.0,4.0,20.1,832.0,451.9,336.05
2018,5,10,14,15,788.0,170.0,4.05,19.85,815.0,400.25,290.92
2018,5,10,14,30,828.0,141.0,4.1,19.6,798.0,341.19,238.56
2018,5,10,14,45,837.0,129.5,4.1,19.35,766.5,281.47,186.31
2018,5,10,15,0,846.0,118.0,4.1,19.1,735.0,220.04,135.12
2018,5,10,15,15,831.5,115.0,4.1,19.1,692.0,160.11,93.17
2018,5,10,15,30,817.0,112.0,4.1,19.1,649.0,101.6,68.07
2018,5,10,15,45,797.5,109.0,4.1,18.45,601.5,87.25,69.64
2018,5,10,16,0,778.0,106.0,4.1,17.8,554.0,85.87,68.86
2018,5,10,16,15,750.5,102.0,4.0,17.35,502.5,83.53,67.2
2018,5,10,16,30,723.0,98.0,3.9,16.9,451.0,74.83,59.99
2018,5,10,16,45,688.5,93.5,3.85,16.45,399.5,72.03,57.86
2018,5,10,17,0,654.0,89.0,3.8,16.0,348.0,69.19,55.65
2018,5,10,17,15,602.0,84.5,3.7,15.45,296.5,66.07,53.16
2018,5,10,17,30,550.0,80.0,3.6,14.9,245.0,63.05,50.62
2018,5,10,17,45,475.0,73.0,3.45,14.35,195.5,57.93,46.07
2018,5,10,18,0,400.0,66.0,3.3,13.8,146.0,49.74,38.57
2018,5,10,18,15,300.5,53.5,3.2,13.4,104.0,40.2,29.61
2018,5,10,18,30,201.0,41.0,3.1,13.0,62.0,30.72,19.98
2018,5,10,18,45,111.5,25.0,2.95,12.65,35.5,18.8,0.0
2018,5,10,19,0,22.0,9.0,2.8,12.3,9.0,7.08,0.0
2018,5,10,19,15,11.0,4.5,2.85,12.25,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.2,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,10.95,22.0,41.15,0.0
2018,5,11,5,30,146.0,28.0,1.9,11.6,40.0,110.55,68.22
2018,5,11,5,45,199.5,43.0,2.15,12.2,71.0,162.09,127.26
2018,5,11,6,0,253.0,58.0,2.4,12.8,102.0,216.6,176.77
2018,5,11,6,15,309.5,71.5,2.65,13.45,143.5,276.34,229.28
2018,5,11,6,30,366.0,85.0,2.9,14.1,185.0,341.13,284.56
2018,5,11,6,45,413.5,96.5,3.1,14.8,232.0,402.09,334.95
2018,5,11,7,0,461.0,108.0,3.3,15.5,279.0,466.09,386.16
2018,5,11,7,15,487.0,122.0,3.35,16.05,326.5,519.43,427.05
2018,5,11,7,30,513.0,136.0,3.4,16.6,374.0,572.97,466.91
2018,5,11,7,45,543.5,144.5,3.5,17.15,422.5,623.88,504.05
2018,5,11,8,0,574.0,153.0,3.6,17.7,471.0,684.23,547.11
2018,5,11,8,15,623.0,153.0,3.65,18.3,526.0,742.24,587.71
2018,5,11,8,30,672.0,153.0,3.7,18.9,581.0,799.54,626.12
2018,5,11,8,45,630.0,182.5,3.75,19.45,606.0,803.27,625.49
2018,5,11,9,0,588.0,212.0,3.8,20.0,631.0,801.18,620.18
2018,5,11,9,15,638.5,207.0,3.95,20.6,684.5,848.57,652.56
2018,5,11,9,30,689.0,202.0,4.1,21.2,738.0,893.33,682.02
2018,5,11,9,45,738.0,189.5,4.2,21.75,786.0,926.01,702.2
2018,5,11,10,0,787.0,177.0,4.3,22.3,834.0,945.77,713.49
2018,5,11,10,15,835.0,159.0,4.35,22.7,876.0,965.83,725.24
2018,5,11,10,30,883.0,141.0,4.4,23.1,918.0,966.17,723.65
2018,5,11,10,45,907.5,131.5,4.45,23.45,945.5,964.34,721.0
2018,5,11,11,0,932.0,122.0,4.5,23.8,973.0,958.2,715.57
2018,5,11,11,15,943.5,117.0,4.55,24.05,988.5,940.27,702.7
2018,5,11,11,30,955.0,112.0,4.6,24.3,1004.0,918.33,687.26
2018,5,11,11,45,958.5,111.0,4.6,24.5,1010.5,889.32,666.81
2018,5,11,12,0,962.0,110.0,4.6,24.7,1017.0,856.77,643.97
2018,5,11,12,15,960.5,111.0,4.6,24.8,1014.0,818.69,617.53
2018,5,11,12,30,959.0,112.0,4.6,24.9,1011.0,777.66,587.03
2018,5,11,12,45,955.5,112.5,4.6,25.05,1000.0,732.12,552.5
2018,5,11,13,0,952.0,113.0,4.6,25.2,989.0,684.18,515.47
2018,5,11,13,15,948.5,111.5,4.6,25.3,970.0,632.53,474.97
2018,5,11,13,30,945.0,110.0,4.6,25.4,951.0,578.93,431.89
2018,5,11,13,45,939.5,108.5,4.6,25.5,925.0,522.63,385.59
2018,5,11,14,0,934.0,107.0,4.6,25.6,899.0,465.02,336.99
2018,5,11,14,15,926.5,105.0,4.65,25.65,866.5,405.27,285.78
2018,5,11,14,30,919.0,103.0,4.7,25.7,834.0,344.91,233.38
2018,5,11,14,45,909.0,101.0,4.75,25.7,795.5,283.6,180.89
2018,5,11,15,0,899.0,99.0,4.8,25.7,757.0,222.47,131.51
2018,5,11,15,15,886.0,97.0,4.8,25.7,713.5,161.44,90.03
2018,5,11,15,30,873.0,95.0,4.8,25.7,670.0,101.44,65.94
2018,5,11,15,45,857.0,92.5,4.8,25.5,623.0,86.69,67.21
2018,5,11,16,0,841.0,90.0,4.8,25.3,576.0,76.7,59.13
2018,5,11,16,15,821.0,86.0,4.6,24.9,525.5,74.05,57.2
2018,5,11,16,30,801.0,82.0,4.4,24.5,475.0,71.29,55.16
2018,5,11,16,45,773.0,78.0,4.2,24.15,422.5,68.26,52.86
2018,5,11,17,0,745.0,74.0,4.0,23.8,370.0,65.17,50.46
2018,5,11,17,15,705.0,68.5,3.65,22.95,317.0,60.68,46.9
2018,5,11,17,30,665.0,63.0,3.3,22.1,264.0,51.82,39.45
2018,5,11,17,45,605.5,57.0,2.95,21.25,213.0,46.94,35.27
2018,5,11,18,0,546.0,51.0,2.6,20.4,162.0,42.1,30.94
2018,5,11,18,15,451.0,42.5,2.45,19.55,117.0,35.07,24.49
2018,5,11,18,30,356.0,34.0,2.3,18.7,72.0,28.14,17.5
2018,5,11,18,45,216.0,22.0,2.15,17.85,41.5,18.15,0.0
2018,5,11,19,0,76.0,10.0,2.0,17.0,11.0,7.87,0.0
2018,5,11,19,15,38.0,5.0,2.0,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,45,13.5,2.0,1.2,11.55,2.0,0.0,0.0
2018,5,12,5,0,27.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,1.15,12.85,27.5,62.78,0.0
2018,5,12,5,30,261.0,30.0,1.1,13.9,51.0,159.16,102.35
2018,5,12,5,45,371.5,39.0,1.1,14.95,92.5,237.81,185.07
2018,5,12,6,0,482.0,48.0,1.1,16.0,134.0,325.51,260.35
2018,5,12,6,15,552.0,54.5,1.3,16.8,183.5,398.11,321.93
2018,5,12,6,30,622.0,61.0,1.5,17.6,233.0,476.1,385.45
2018,5,12,6,45,669.5,66.0,1.65,18.4,286.0,542.29,437.18
2018,5,12,7,0,717.0,71.0,1.8,19.2,339.0,607.53,486.26
2018,5,12,7,15,750.0,74.5,1.9,19.85,391.5,665.15,526.66
2018,5,12,7,30,783.0,78.0,2.0,20.5,444.0,722.55,565.44
2018,5,12,7,45,807.5,81.5,2.1,21.2,495.5,772.43,597.75
2018,5,12,8,0,832.0,85.0,2.2,21.9,547.0,820.73,628.3
2018,5,12,8,15,850.5,87.5,2.2,22.4,596.0,851.08,645.61
2018,5,12,8,30,869.0,90.0,2.2,22.9,645.0,888.04,667.32
2018,5,12,8,45,882.5,92.0,2.2,23.4,689.5,917.09,683.38
2018,5,12,9,0,896.0,94.0,2.2,23.9,734.0,942.92,697.22
2018,5,12,9,15,902.5,98.0,2.25,24.2,772.5,960.91,706.95
2018,5,12,9,30,909.0,102.0,2.3,24.5,811.0,975.06,714.31
2018,5,12,9,45,911.5,107.0,2.3,24.85,843.5,982.5,716.78
2018,5,12,10,0,914.0,112.0,2.3,25.2,876.0,985.86,716.81
2018,5,12,10,15,919.0,113.0,2.4,25.4,902.5,983.55,714.8
2018,5,12,10,30,924.0,114.0,2.5,25.6,929.0,977.26,710.36
2018,5,12,10,45,927.5,115.5,2.6,25.8,949.0,966.07,702.86
2018,5,12,11,0,931.0,117.0,2.7,26.0,969.0,950.93,692.89
2018,5,12,11,15,932.5,117.5,2.8,26.1,980.5,929.27,678.96
2018,5,12,11,30,934.0,118.0,2.9,26.2,992.0,903.96,662.64
2018,5,12,11,45,934.0,118.0,3.0,26.3,996.0,873.47,642.81
2018,5,12,12,0,934.0,118.0,3.1,26.4,1000.0,839.72,620.68
2018,5,12,12,15,926.5,122.0,3.2,26.4,994.5,800.46,594.52
2018,5,12,12,30,919.0,126.0,3.3,26.4,989.0,758.69,564.73
2018,5,12,12,45,909.0,130.0,3.4,26.4,976.0,712.99,531.46
2018,5,12,13,0,899.0,134.0,3.5,26.4,963.0,665.46,496.02
2018,5,12,13,15,894.0,133.5,3.6,26.2,944.5,616.03,458.62
2018,5,12,13,30,889.0,133.0,3.7,26.0,926.0,564.91,418.73
2018,5,12,13,45,881.5,132.0,3.85,25.85,900.0,510.8,375.34
2018,5,12,14,0,874.0,131.0,4.0,25.7,874.0,455.68,329.78
2018,5,12,14,15,864.0,130.0,4.05,25.4,841.5,398.91,281.85
2018,5,12,14,30,854.0,129.0,4.1,25.1,809.0,338.48,230.44
2018,5,12,14,45,841.0,127.0,4.1,24.75,770.5,278.89,180.13
2018,5,12,15,0,828.0,125.0,4.1,24.4,732.0,220.02,133.05
2018,5,12,15,15,813.0,122.0,4.1,24.4,689.0,161.28,93.04
2018,5,12,15,30,798.0,119.0,4.1,24.4,646.0,104.04,69.44
2018,5,12,15,45,778.0,116.0,4.1,23.5,599.0,91.19,71.51
2018,5,12,16,0,758.0,113.0,4.1,22.6,552.0,90.0,71.01
2018,5,12,16,15,732.0,108.5,4.0,22.05,502.0,80.71,63.52
2018,5,12,16,30,706.0,104.0,3.9,21.5,452.0,78.32,61.85
2018,5,12,16,45,672.5,99.0,3.8,20.95,400.5,75.37,59.67
2018,5,12,17,0,639.0,94.0,3.7,20.4,349.0,72.36,57.39
2018,5,12,17,15,594.0,87.0,3.45,19.75,298.0,67.68,53.62
2018,5,12,17,30,549.0,80.0,3.2,19.1,247.0,62.93,49.66
2018,5,12,17,45,485.0,71.5,2.9,18.4,198.5,56.75,44.3
2018,5,12,18,0,421.0,63.0,2.6,17.7,150.0,50.53,38.69
2018,5,12,18,15,328.0,51.0,2.3,16.9,107.5,38.65,27.92
2018,5,12,18,30,235.0,39.0,2.0,16.1,65.0,29.47,18.96
2018,5,12,18,45,135.5,24.0,1.65,15.3,37.5,18.15,0.7
2018,5,12,19,0,36.0,9.0,1.3,14.5,10.0,7.08,0.0
2018,5,12,19,15,18.0,4.5,1.3,14.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,12.95,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.0,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.15,24.5,39.4,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.3,45.0,106.46,69.7
2018,5,13,5,45,204.5,46.0,3.0,13.45,76.5,166.77,131.11
2018,5,13,6,0,274.0,58.0,3.1,13.6,108.0,225.86,184.38
2018,5,13,6,15,145.5,74.0,3.05,13.8,101.5,172.1,141.68
2018,5,13,6,30,17.0,90.0,3.0,14.0,95.0,85.75,67.96
2018,5,13,6,45,42.5,116.0,3.0,14.25,131.5,136.62,111.61
2018,5,13,7,0,68.0,142.0,3.0,14.5,168.0,181.56,149.48
2018,5,13,7,15,71.0,162.0,2.9,15.0,192.5,204.68,167.94
2018,5,13,7,30,74.0,182.0,2.8,15.5,217.0,227.71,185.97
2018,5,13,7,45,183.5,197.5,2.75,16.0,296.5,349.45,285.6
2018,5,13,8,0,293.0,213.0,2.7,16.5,376.0,480.07,387.76
2018,5,13,8,15,483.0,184.0,2.7,17.1,481.0,640.96,510.4
2018,5,13,8,30,673.0,155.0,2.7,17.7,586.0,799.54,624.31
2018,5,13,8,45,734.0,143.5,2.65,18.3,643.5,853.86,657.83
2018,5,13,9,0,795.0,132.0,2.6,18.9,701.0,900.68,686.26
2018,5,13,9,15,816.0,130.0,2.65,19.35,741.5,924.77,700.02
2018,5,13,9,30,837.0,128.0,2.7,19.8,782.0,945.54,711.71
2018,5,13,9,45,857.5,123.0,2.7,20.3,818.0,945.85,709.14
2018,5,13,10,0,878.0,118.0,2.7,20.8,854.0,956.09,713.57
2018,5,13,10,15,885.5,118.5,2.75,21.2,881.0,955.73,711.63
2018,5,13,10,30,893.0,119.0,2.8,21.6,908.0,951.5,707.34
2018,5,13,10,45,898.0,120.5,2.9,22.0,928.5,942.01,700.1
2018,5,13,11,0,903.0,122.0,3.0,22.4,949.0,928.64,690.39
2018,5,13,11,15,905.5,122.0,3.05,22.65,961.0,907.95,675.89
2018,5,13,11,30,908.0,122.0,3.1,22.9,973.0,883.68,659.07
2018,5,13,11,45,909.0,122.5,3.2,23.1,978.0,855.14,639.81
2018,5,13,12,0,910.0,123.0,3.3,23.3,983.0,823.36,618.25
2018,5,13,12,15,899.5,129.5,3.4,23.35,977.5,784.62,591.39
2018,5,13,12,30,889.0,136.0,3.5,23.4,972.0,743.56,561.36
2018,5,13,12,45,873.0,144.0,3.6,23.45,957.5,697.88,527.33
2018,5,13,13,0,857.0,152.0,3.7,23.5,943.0,650.81,491.49
2018,5,13,13,15,852.0,151.0,3.7,23.4,925.0,602.89,454.24
2018,5,13,13,30,847.0,150.0,3.7,23.3,907.0,556.93,417.26
2018,5,13,13,45,839.5,149.0,3.75,23.2,881.5,503.37,373.73
2018,5,13,14,0,832.0,148.0,3.8,23.1,856.0,448.95,328.32
2018,5,13,14,15,823.5,145.5,3.8,22.85,825.0,392.53,280.4
2018,5,13,14,30,815.0,143.0,3.8,22.6,794.0,335.88,231.61
2018,5,13,14,45,804.5,139.5,3.85,22.35,757.0,278.12,182.45
2018,5,13,15,0,794.0,136.0,3.9,22.1,720.0,220.88,136.31
2018,5,13,15,15,778.5,133.0,3.9,22.1,677.5,164.19,97.55
2018,5,13,15,30,763.0,130.0,3.9,22.1,635.0,109.11,74.81
2018,5,13,15,45,745.5,125.5,3.8,21.4,589.5,88.85,70.12
2018,5,13,16,0,728.0,121.0,3.7,20.7,544.0,87.11,69.08
2018,5,13,16,15,706.5,114.5,3.65,20.2,495.5,83.88,66.7
2018,5,13,16,30,685.0,108.0,3.6,19.7,447.0,80.46,64.12
2018,5,13,16,45,654.5,102.0,3.5,19.2,397.0,77.02,61.51
2018,5,13,17,0,624.0,96.0,3.4,18.7,347.0,73.46,58.74
2018,5,13,17,15,581.0,88.5,3.3,18.05,296.5,68.53,54.73
2018,5,13,17,30,538.0,81.0,3.2,17.4,246.0,63.49,50.5
2018,5,13,17,45,476.5,72.5,3.1,16.75,198.5,57.38,45.17
2018,5,13,18,0,415.0,64.0,3.0,16.1,151.0,48.52,37.2
2018,5,13,18,15,324.5,52.5,2.8,15.5,109.0,39.69,29.02
