Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,16,15,795.0,89.5,3.75,17.25,532.5,75.54,60.19
2018,5,23,16,30,775.0,86.0,3.7,16.8,484.0,73.28,58.55
2018,5,23,16,45,681.0,95.0,3.65,16.35,418.0,72.39,58.09
2018,5,23,17,0,587.0,104.0,3.6,15.9,352.0,77.89,63.21
2018,5,23,17,15,509.0,99.5,3.5,15.35,294.0,74.83,60.83
2018,5,23,17,30,431.0,95.0,3.4,14.8,236.0,69.27,56.15
2018,5,23,17,45,481.5,76.0,3.3,14.25,208.0,59.61,47.67
2018,5,23,18,0,532.0,57.0,3.2,13.7,180.0,46.37,35.82
2018,5,23,18,15,447.5,49.5,3.05,13.2,135.5,40.33,30.16
2018,5,23,18,30,363.0,42.0,2.9,12.7,91.0,34.4,24.33
2018,5,23,18,45,232.0,30.0,2.7,12.25,56.5,22.92,12.26
2018,5,23,19,0,101.0,18.0,2.5,11.8,22.0,14.16,0.0
2018,5,23,19,15,50.5,9.0,2.55,11.65,11.0,7.08,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,24,4,45,14.5,3.5,1.95,10.6,4.0,0.0,0.0
2018,5,24,5,0,29.0,7.0,2.0,10.7,8.0,13.48,0.0
2018,5,24,5,15,25.5,9.0,2.0,10.95,10.5,20.24,0.55
2018,5,24,5,30,22.0,11.0,2.0,11.2,13.0,19.01,9.61
2018,5,24,5,45,11.0,14.5,2.0,11.5,15.5,16.24,8.15
2018,5,24,6,0,0.0,18.0,2.0,11.8,18.0,13.67,6.14
2018,5,24,6,15,0.0,28.0,2.0,12.25,28.0,21.32,12.82
2018,5,24,6,30,0.0,38.0,2.0,12.7,38.0,29.0,19.46
2018,5,24,6,45,0.0,50.0,1.95,13.15,50.0,38.24,27.36
2018,5,24,7,0,0.0,62.0,1.9,13.6,62.0,47.51,35.16
2018,5,24,7,15,0.0,77.0,1.9,14.2,77.0,59.14,44.81
2018,5,24,7,30,0.0,92.0,1.9,14.8,92.0,71.25,54.72
2018,5,24,7,45,0.0,97.0,1.9,15.4,97.0,75.18,57.66
2018,5,24,8,0,0.0,102.0,1.9,16.0,102.0,79.15,60.61
2018,5,24,8,15,0.0,98.0,1.9,16.5,98.0,75.76,57.49
2018,5,24,8,30,0.0,94.0,1.9,17.0,94.0,72.51,54.53
2018,5,24,8,45,1.0,122.0,1.95,17.55,122.5,96.24,73.67
2018,5,24,9,0,2.0,150.0,2.0,18.1,151.0,120.24,92.72
2018,5,24,9,15,10.0,209.5,2.05,18.6,217.0,177.62,138.31
2018,5,24,9,30,18.0,269.0,2.1,19.1,283.0,235.91,183.51
2018,5,24,9,45,28.5,310.5,2.15,19.6,334.0,299.83,232.11
2018,5,24,10,0,39.0,352.0,2.2,20.1,385.0,346.33,266.52
2018,5,24,10,15,41.0,365.0,2.3,20.5,401.0,357.26,273.9
2018,5,24,10,30,43.0,378.0,2.4,20.9,417.0,367.67,281.03
2018,5,24,10,45,41.0,375.5,2.45,21.25,413.0,359.81,274.48
2018,5,24,11,0,39.0,373.0,2.5,21.6,409.0,351.9,268.01
2018,5,24,11,15,24.5,294.5,2.6,21.85,317.0,267.28,203.86
2018,5,24,11,30,10.0,216.0,2.7,22.1,225.0,178.43,135.42
2018,5,24,11,45,9.0,205.5,2.8,22.3,214.0,168.51,127.75
2018,5,24,12,0,8.0,195.0,2.9,22.5,203.0,158.71,120.02
2018,5,24,12,15,22.0,267.0,3.0,22.4,288.0,230.55,175.79
2018,5,24,12,30,36.0,339.0,3.1,22.3,373.0,293.93,224.05
2018,5,24,12,45,83.0,388.5,3.2,22.2,466.5,357.5,272.35
2018,5,24,13,0,130.0,438.0,3.3,22.1,560.0,416.82,316.46
2018,5,24,13,15,111.0,432.5,3.45,21.6,535.0,388.45,295.41
2018,5,24,13,30,92.0,427.0,3.6,21.1,510.0,362.83,276.63
2018,5,24,13,45,86.5,413.0,3.7,20.55,489.5,339.97,259.81
2018,5,24,14,0,81.0,399.0,3.8,20.0,469.0,317.86,243.37
2018,5,24,14,15,55.5,352.0,3.9,19.35,399.0,268.84,206.65
2018,5,24,14,30,30.0,305.0,4.0,18.7,329.0,223.98,173.01
2018,5,24,14,45,20.0,264.0,4.1,18.05,280.0,197.57,153.22
2018,5,24,15,0,10.0,223.0,4.2,17.4,231.0,165.49,128.76
2018,5,24,15,15,9.0,209.0,4.2,17.4,215.5,153.85,119.85
2018,5,24,15,30,8.0,195.0,4.2,17.4,200.0,142.46,111.23
2018,5,24,15,45,8.0,176.5,4.15,16.4,181.5,129.6,106.3
2018,5,24,16,0,8.0,158.0,4.1,15.4,163.0,116.85,96.09
2018,5,24,16,15,11.5,157.0,4.0,15.15,163.5,115.6,95.42
2018,5,24,16,30,15.0,156.0,3.9,14.9,164.0,114.18,94.59
2018,5,24,16,45,83.0,155.0,3.8,14.7,191.0,106.42,88.23
2018,5,24,17,0,151.0,154.0,3.7,14.5,218.0,106.41,88.57
2018,5,24,17,15,190.0,135.0,3.55,14.2,204.5,92.45,76.64
2018,5,24,17,30,229.0,116.0,3.4,13.9,191.0,81.49,67.18
2018,5,24,17,45,267.0,95.5,3.3,13.65,168.5,68.97,56.12
2018,5,24,18,0,305.0,75.0,3.2,13.4,146.0,54.96,43.52
2018,5,24,18,15,249.0,62.0,3.1,13.15,111.0,45.74,34.96
2018,5,24,18,30,193.0,49.0,3.0,12.9,76.0,36.36,26.05
2018,5,24,18,45,117.5,33.0,2.85,12.7,47.5,24.63,13.85
2018,5,24,19,0,42.0,17.0,2.7,12.5,19.0,12.85,0.0
2018,5,24,19,15,21.0,8.5,2.65,12.4,9.5,6.69,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.5,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.6,5.0,4.48,0.0
2018,5,25,5,15,4.5,13.0,1.75,11.8,13.5,11.7,0.0
2018,5,25,5,30,7.0,21.0,1.9,12.0,22.0,19.23,9.92
2018,5,25,5,45,15.5,33.5,2.0,12.25,36.5,34.54,23.58
2018,5,25,6,0,24.0,46.0,2.1,12.5,51.0,50.66,37.93
2018,5,25,6,15,24.0,66.5,2.15,12.85,72.5,71.18,55.84
2018,5,25,6,30,24.0,87.0,2.2,13.2,94.0,91.57,73.35
2018,5,25,6,45,16.0,103.5,2.25,13.55,108.5,94.56,75.62
2018,5,25,7,0,8.0,120.0,2.3,13.9,123.0,103.45,82.66
2018,5,25,7,15,13.5,143.5,2.3,14.35,149.5,127.98,102.93
2018,5,25,7,30,19.0,167.0,2.3,14.8,176.0,152.84,123.11
2018,5,25,7,45,43.5,198.5,2.35,15.2,222.5,215.5,174.35
2018,5,25,8,0,68.0,230.0,2.4,15.6,269.0,266.89,215.34
2018,5,25,8,15,87.5,260.0,2.45,15.95,314.5,313.34,251.54
2018,5,25,8,30,107.0,290.0,2.5,16.3,360.0,360.11,287.35
2018,5,25,8,45,91.5,280.0,2.55,16.65,343.0,334.75,266.14
2018,5,25,9,0,76.0,270.0,2.6,17.0,326.0,309.59,245.39
2018,5,25,9,15,44.5,243.5,2.65,17.4,276.5,254.18,200.44
2018,5,25,9,30,13.0,217.0,2.7,17.8,227.0,186.22,145.29
2018,5,25,9,45,10.0,205.5,2.75,18.15,213.5,173.28,134.65
2018,5,25,10,0,7.0,194.0,2.8,18.5,200.0,160.58,124.13
2018,5,25,10,15,12.5,244.5,2.85,18.75,255.5,207.29,160.8
2018,5,25,10,30,18.0,295.0,2.9,19.0,311.0,253.93,196.74
2018,5,25,10,45,18.5,302.0,2.95,19.25,319.0,259.05,200.2
2018,5,25,11,0,19.0,309.0,3.0,19.5,327.0,263.99,203.64
2018,5,25,11,15,28.0,341.5,3.1,19.5,368.0,310.74,239.51
2018,5,25,11,30,37.0,374.0,3.2,19.5,409.0,342.38,263.47
2018,5,25,11,45,46.5,401.5,3.25,19.5,446.0,368.47,283.11
2018,5,25,12,0,56.0,429.0,3.3,19.5,483.0,392.71,301.24
2018,5,25,12,15,40.0,370.0,3.4,19.5,408.5,326.51,251.08
2018,5,25,12,30,24.0,311.0,3.5,19.5,334.0,263.39,202.83
2018,5,25,12,45,17.0,249.5,3.55,19.5,265.5,207.11,159.37
2018,5,25,13,0,10.0,188.0,3.6,19.5,197.0,151.26,115.65
2018,5,25,13,15,5.5,155.0,3.65,19.4,160.0,122.68,93.13
2018,5,25,13,30,1.0,122.0,3.7,19.3,123.0,94.74,70.95
2018,5,25,13,45,1.5,129.5,3.7,19.15,131.0,100.44,75.65
2018,5,25,14,0,2.0,137.0,3.7,19.0,139.0,106.0,80.22
2018,5,25,14,15,4.5,165.0,3.7,18.85,169.0,127.2,97.27
2018,5,25,14,30,7.0,193.0,3.7,18.7,199.0,147.33,113.41
2018,5,25,14,45,18.0,224.5,3.7,18.55,238.5,170.39,131.52
2018,5,25,15,0,29.0,256.0,3.7,18.4,278.0,182.19,140.65
2018,5,25,15,15,108.0,271.0,3.7,18.4,345.5,184.77,140.3
2018,5,25,15,30,187.0,286.0,3.7,18.4,413.0,182.19,140.9
2018,5,25,15,45,233.5,261.0,3.55,17.95,409.0,158.71,130.08
2018,5,25,16,0,280.0,236.0,3.4,17.5,405.0,148.28,121.9
2018,5,25,16,15,179.0,207.0,3.3,17.3,311.5,138.21,113.82
2018,5,25,16,30,78.0,178.0,3.2,17.1,218.0,124.27,102.36
2018,5,25,16,45,183.5,166.0,3.1,16.9,247.5,114.67,94.54
2018,5,25,17,0,289.0,154.0,3.0,16.7,277.0,105.29,86.8
2018,5,25,17,15,301.5,133.5,2.85,16.35,247.0,93.37,76.77
2018,5,25,17,30,314.0,113.0,2.7,16.0,217.0,80.88,66.07
2018,5,25,17,45,267.5,97.5,2.55,15.7,175.5,70.24,56.78
2018,5,25,18,0,221.0,82.0,2.4,15.4,134.0,59.44,47.12
2018,5,25,18,15,211.5,64.5,2.2,15.0,104.5,47.49,36.26
2018,5,25,18,30,202.0,47.0,2.0,14.6,75.0,35.01,24.75
2018,5,25,18,45,150.5,33.5,1.75,14.2,50.0,25.13,14.4
2018,5,25,19,0,99.0,20.0,1.5,13.8,25.0,15.11,0.0
2018,5,25,19,15,49.5,10.0,1.45,13.55,12.5,7.87,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,1.5,1.5,12.05,1.5,0.0,0.0
2018,5,26,5,0,3.0,3.0,1.6,12.1,3.0,3.18,0.0
2018,5,26,5,15,1.5,5.0,1.75,12.3,5.0,4.4,0.0
2018,5,26,5,30,0.0,7.0,1.9,12.5,7.0,5.3,0.0
2018,5,26,5,45,0.0,11.0,2.05,12.65,11.0,8.34,1.41
2018,5,26,6,0,0.0,15.0,2.2,12.8,15.0,11.39,4.13
2018,5,26,6,15,0.0,30.0,2.2,13.05,30.0,22.86,14.09
2018,5,26,6,30,0.0,45.0,2.2,13.3,45.0,34.39,24.04
2018,5,26,6,45,0.0,39.0,2.2,13.5,39.0,29.78,20.03
2018,5,26,7,0,0.0,33.0,2.2,13.7,33.0,25.19,16.02
2018,5,26,7,15,0.0,48.0,2.15,13.9,48.0,36.73,25.81
2018,5,26,7,30,0.0,63.0,2.1,14.1,63.0,48.32,35.52
2018,5,26,7,45,0.0,62.0,2.1,14.35,62.0,47.58,34.71
2018,5,26,8,0,0.0,61.0,2.1,14.6,61.0,46.84,33.93
2018,5,26,8,15,0.0,61.5,2.05,14.85,61.5,47.27,34.14
2018,5,26,8,30,0.0,62.0,2.0,15.1,62.0,47.7,34.35
2018,5,26,8,45,0.0,71.0,2.0,15.35,71.0,54.71,40.03
2018,5,26,9,0,0.0,80.0,2.0,15.6,80.0,61.74,45.69
2018,5,26,9,15,0.0,97.5,2.0,15.85,97.5,75.52,56.84
2018,5,26,9,30,0.0,115.0,2.0,16.1,115.0,89.64,68.17
2018,5,26,9,45,3.5,158.0,2.0,16.4,161.0,127.82,98.95
2018,5,26,10,0,7.0,201.0,2.0,16.7,207.0,166.35,129.49
2018,5,26,10,15,11.5,239.5,2.05,17.15,249.5,202.13,157.36
2018,5,26,10,30,16.0,278.0,2.1,17.6,292.0,237.71,184.69
2018,5,26,10,45,14.0,258.5,2.15,18.05,271.0,218.74,169.34
2018,5,26,11,0,12.0,239.0,2.2,18.5,250.0,200.14,154.46
2018,5,26,11,15,16.0,267.5,2.3,18.85,282.5,225.93,174.35
2018,5,26,11,30,20.0,296.0,2.4,19.2,315.0,261.69,201.61
2018,5,26,11,45,21.5,319.5,2.5,19.6,340.0,279.53,214.77
2018,5,26,12,0,23.0,343.0,2.6,20.0,365.0,296.4,227.18
2018,5,26,12,15,43.0,377.5,2.7,20.2,418.5,334.56,256.2
2018,5,26,12,30,63.0,412.0,2.8,20.4,472.0,369.69,282.49
2018,5,26,12,45,153.0,427.0,2.85,20.6,571.0,436.21,332.68
2018,5,26,13,0,243.0,442.0,2.9,20.8,670.0,488.01,370.42
2018,5,26,13,15,464.5,336.5,3.0,20.85,762.5,516.69,391.67
2018,5,26,13,30,686.0,231.0,3.1,20.9,855.0,521.66,393.01
2018,5,26,13,45,774.5,183.5,3.2,21.0,870.0,487.26,363.14
2018,5,26,14,0,863.0,136.0,3.3,21.1,885.0,443.98,324.62
2018,5,26,14,15,854.5,134.5,3.35,21.05,854.5,389.21,277.36
2018,5,26,14,30,846.0,133.0,3.4,21.0,824.0,330.45,226.55
2018,5,26,14,45,835.0,131.5,3.45,20.9,788.0,273.3,177.67
2018,5,26,15,0,824.0,130.0,3.5,20.8,752.0,216.6,132.1
2018,5,26,15,15,810.5,127.0,3.5,20.8,710.0,159.4,93.56
2018,5,26,15,30,797.0,124.0,3.5,20.8,668.0,103.48,71.65
2018,5,26,15,45,775.5,121.5,3.5,20.4,621.0,93.87,74.53
2018,5,26,16,0,754.0,119.0,3.5,20.0,574.0,85.83,68.06
2018,5,26,16,15,712.5,117.0,3.5,19.6,518.5,84.89,67.6
2018,5,26,16,30,671.0,115.0,3.5,19.2,463.0,84.03,67.2
2018,5,26,16,45,651.5,110.0,3.5,18.85,419.0,81.69,65.51
2018,5,26,17,0,632.0,105.0,3.5,18.5,375.0,79.24,63.7
2018,5,26,17,15,587.0,99.5,3.45,17.9,325.0,75.91,61.14
2018,5,26,17,30,542.0,94.0,3.4,17.3,275.0,72.59,58.49
2018,5,26,17,45,479.5,86.0,3.35,16.7,226.0,64.14,51.2
2018,5,26,18,0,417.0,78.0,3.3,16.1,177.0,58.11,45.83
2018,5,26,18,15,331.0,66.0,3.2,15.55,133.0,49.14,37.64
2018,5,26,18,30,245.0,54.0,3.1,15.0,89.0,40.18,29.19
2018,5,26,18,45,151.0,37.5,3.0,14.4,56.5,27.82,16.73
2018,5,26,19,0,57.0,21.0,2.9,13.8,24.0,15.68,0.0
2018,5,26,19,15,28.5,10.5,2.8,13.65,12.0,8.26,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,27,4,45,16.5,5.5,1.15,11.25,6.0,0.0,0.0
2018,5,27,5,0,33.0,11.0,1.2,11.5,12.0,17.61,0.0
2018,5,27,5,15,123.5,26.5,1.35,12.2,39.0,83.06,30.84
2018,5,27,5,30,214.0,42.0,1.5,12.9,66.0,147.88,110.83
2018,5,27,5,45,306.0,54.0,1.65,13.55,107.0,212.61,168.92
2018,5,27,6,0,398.0,66.0,1.8,14.2,148.0,287.17,233.43
2018,5,27,6,15,465.5,73.5,1.8,14.9,195.5,357.37,292.77
2018,5,27,6,30,533.0,81.0,1.8,15.6,243.0,429.68,351.75
2018,5,27,6,45,583.5,86.5,1.8,16.3,294.0,493.55,401.88
2018,5,27,7,0,634.0,92.0,1.8,17.0,345.0,559.78,451.88
2018,5,27,7,15,642.0,102.0,1.85,17.8,388.0,602.32,481.97
2018,5,27,7,30,650.0,112.0,1.9,18.6,431.0,643.15,509.89
2018,5,27,7,45,660.5,122.0,1.95,19.45,475.5,684.02,536.91
2018,5,27,8,0,671.0,132.0,2.0,20.3,520.0,722.89,561.43
2018,5,27,8,15,739.0,120.5,2.05,20.85,580.5,784.49,602.0
2018,5,27,8,30,807.0,109.0,2.1,21.4,641.0,842.08,638.67
2018,5,27,8,45,823.5,110.5,2.2,22.0,684.5,871.97,656.23
2018,5,27,9,0,840.0,112.0,2.3,22.6,728.0,887.52,664.28
2018,5,27,9,15,851.5,113.5,2.4,23.05,766.0,906.39,675.12
2018,5,27,9,30,863.0,115.0,2.5,23.5,804.0,921.86,683.67
2018,5,27,9,45,872.0,116.0,2.55,24.0,836.5,930.97,687.53
2018,5,27,10,0,881.0,117.0,2.6,24.5,869.0,936.38,689.11
2018,5,27,10,15,887.0,118.0,2.65,24.9,895.0,935.27,686.79
2018,5,27,10,30,893.0,119.0,2.7,25.3,921.0,930.34,682.14
2018,5,27,10,45,897.5,119.5,2.75,25.75,940.5,919.79,673.81
2018,5,27,11,0,902.0,120.0,2.8,26.2,960.0,905.47,663.14
2018,5,27,11,15,904.0,120.5,2.85,26.45,972.0,885.32,649.24
2018,5,27,11,30,906.0,121.0,2.9,26.7,984.0,861.65,633.08
2018,5,27,11,45,907.0,121.0,3.0,27.0,988.5,833.4,614.05
2018,5,27,12,0,908.0,121.0,3.1,27.3,993.0,802.01,592.83
2018,5,27,12,15,907.0,121.0,3.2,27.45,990.0,766.19,567.66
2018,5,27,12,30,906.0,121.0,3.3,27.6,987.0,727.69,539.72
2018,5,27,12,45,903.5,121.0,3.35,27.7,977.0,685.7,508.57
2018,5,27,13,0,901.0,121.0,3.4,27.8,967.0,641.45,475.04
2018,5,27,13,15,897.5,119.5,3.45,27.8,949.5,593.5,438.14
2018,5,27,13,30,894.0,118.0,3.5,27.8,932.0,543.74,398.83
2018,5,27,13,45,888.5,117.0,3.6,27.8,908.0,491.79,356.81
2018,5,27,14,0,883.0,116.0,3.7,27.8,884.0,438.63,312.62
2018,5,27,14,15,876.5,114.5,3.7,27.7,854.0,383.77,266.13
2018,5,27,14,30,870.0,113.0,3.7,27.6,824.0,328.25,218.59
2018,5,27,14,45,861.0,110.0,3.7,27.45,787.5,270.79,170.36
2018,5,27,15,0,852.0,107.0,3.7,27.3,751.0,213.43,125.2
2018,5,27,15,15,839.0,105.5,3.7,27.3,710.0,156.89,88.22
2018,5,27,15,30,826.0,104.0,3.7,27.3,669.0,92.32,60.68
2018,5,27,15,45,810.5,101.0,3.65,26.9,624.0,81.77,62.59
2018,5,27,16,0,795.0,98.0,3.6,26.5,579.0,80.31,61.69
2018,5,27,16,15,775.0,94.0,3.5,26.1,531.0,77.98,60.05
2018,5,27,16,30,755.0,90.0,3.4,25.7,483.0,75.52,58.3
2018,5,27,16,45,728.0,86.0,3.35,25.3,433.0,72.82,56.32
2018,5,27,17,0,701.0,82.0,3.3,24.9,383.0,64.69,49.7
2018,5,27,17,15,663.0,77.0,3.15,24.15,332.5,61.13,46.98
2018,5,27,17,30,625.0,72.0,3.0,23.4,282.0,57.54,44.13
2018,5,27,17,45,571.0,66.0,2.85,22.65,233.0,52.98,40.35
2018,5,27,18,0,517.0,60.0,2.7,21.9,184.0,48.44,36.42
2018,5,27,18,15,437.0,52.5,2.35,20.85,140.0,42.52,31.14
2018,5,27,18,30,357.0,45.0,2.0,19.8,96.0,36.7,25.68
2018,5,27,18,45,243.5,33.0,1.7,18.75,62.0,25.17,14.47
2018,5,27,19,0,130.0,21.0,1.4,17.7,28.0,15.92,0.0
2018,5,27,19,15,65.0,10.5,1.3,17.25,14.0,8.26,0.0
2018,5,27,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,45,41.5,6.0,1.15,13.3,7.0,0.0,0.0
2018,5,28,5,0,83.0,12.0,1.2,13.6,14.0,31.87,0.0
2018,5,28,5,15,207.0,24.0,1.35,14.3,43.5,108.14,44.19
2018,5,28,5,30,331.0,36.0,1.5,15.0,73.0,186.85,139.23
2018,5,28,5,45,420.5,44.0,1.7,15.65,115.5,254.59,200.47
2018,5,28,6,0,510.0,52.0,1.9,16.3,158.0,330.92,266.42
2018,5,28,6,15,569.0,57.5,1.85,17.15,206.0,395.88,321.0
2018,5,28,6,30,628.0,63.0,1.8,18.0,254.0,465.04,376.53
2018,5,28,6,45,669.5,67.0,1.7,18.8,304.5,522.52,420.55
2018,5,28,7,0,711.0,71.0,1.6,19.6,355.0,584.27,465.6
2018,5,28,7,15,740.0,75.0,1.6,20.7,406.0,638.01,502.56
2018,5,28,7,30,769.0,79.0,1.6,21.8,457.0,691.36,536.72
2018,5,28,7,45,791.0,82.0,1.6,22.9,506.0,737.22,564.48
2018,5,28,8,0,813.0,85.0,1.6,24.0,555.0,781.48,590.38
2018,5,28,8,15,829.5,87.5,1.65,24.8,601.5,809.56,605.89
2018,5,28,8,30,846.0,90.0,1.7,25.6,648.0,843.7,625.41
2018,5,28,8,45,859.0,92.0,1.8,26.4,691.0,871.47,640.91
2018,5,28,9,0,872.0,94.0,1.9,27.2,734.0,896.16,654.32
2018,5,28,9,15,879.0,97.0,2.0,28.0,771.0,913.14,662.69
2018,5,28,9,30,886.0,100.0,2.1,28.8,808.0,926.49,668.8
2018,5,28,9,45,889.5,104.0,2.2,29.6,839.5,933.9,671.16
2018,5,28,10,0,893.0,108.0,2.3,30.4,871.0,937.43,671.16
2018,5,28,10,15,899.5,109.0,2.4,30.8,897.5,936.91,669.77
2018,5,28,10,30,906.0,110.0,2.5,31.2,924.0,932.54,666.04
2018,5,28,10,45,910.5,111.0,2.65,31.6,944.5,922.49,659.19
2018,5,28,11,0,915.0,112.0,2.8,32.0,965.0,908.63,649.94
2018,5,28,11,15,918.0,112.0,2.85,32.2,977.5,888.84,636.71
2018,5,28,11,30,921.0,112.0,2.9,32.4,990.0,865.46,621.23
2018,5,28,11,45,922.5,112.5,2.95,32.6,995.5,837.84,602.99
2018,5,28,12,0,924.0,113.0,3.0,32.8,1001.0,806.96,582.59
2018,5,28,12,15,923.0,113.5,3.05,32.85,998.5,771.18,558.25
2018,5,28,12,30,922.0,114.0,3.1,32.9,996.0,732.65,530.95
2018,5,28,12,45,919.5,114.0,3.15,32.95,986.0,690.18,500.32
2018,5,28,13,0,917.0,114.0,3.2,33.0,976.0,645.4,467.31
2018,5,28,13,15,913.5,113.0,3.3,33.0,958.5,597.2,431.22
2018,5,28,13,30,910.0,112.0,3.4,33.0,941.0,547.16,392.65
2018,5,28,13,45,905.0,110.5,3.45,32.95,917.0,494.42,350.91
2018,5,28,14,0,900.0,109.0,3.5,32.9,893.0,440.38,306.96
2018,5,28,14,15,892.5,108.0,3.5,32.75,862.5,384.73,260.87
2018,5,28,14,30,885.0,107.0,3.5,32.6,832.0,328.49,213.78
2018,5,28,14,45,875.0,105.5,3.55,32.45,795.5,271.01,166.5
2018,5,28,15,0,865.0,104.0,3.6,32.3,759.0,213.71,122.3
2018,5,28,15,15,853.0,101.5,3.6,32.3,717.5,156.0,85.2
2018,5,28,15,30,841.0,99.0,3.6,32.3,676.0,99.2,64.51
2018,5,28,15,45,824.5,97.0,3.55,31.8,630.5,79.62,59.55
2018,5,28,16,0,808.0,95.0,3.5,31.3,585.0,78.68,59.1
2018,5,28,16,15,787.0,91.5,3.5,30.85,536.5,76.57,57.68
2018,5,28,16,30,766.0,88.0,3.5,30.4,488.0,74.36,56.18
2018,5,28,16,45,738.5,85.0,3.45,29.9,438.0,72.29,54.78
2018,5,28,17,0,711.0,82.0,3.4,29.4,388.0,64.85,48.88
2018,5,28,17,15,674.5,76.5,3.2,28.5,337.0,60.95,45.95
2018,5,28,17,30,638.0,71.0,3.0,27.6,286.0,56.98,42.87
2018,5,28,17,45,585.5,65.0,2.85,26.65,237.0,52.39,39.15
2018,5,28,18,0,533.0,59.0,2.7,25.7,188.0,47.81,35.28
2018,5,28,18,15,455.5,51.5,2.35,24.5,143.5,41.85,30.08
2018,5,28,18,30,378.0,44.0,2.0,23.3,99.0,35.96,24.69
2018,5,28,18,45,263.0,32.5,1.7,22.05,64.0,26.6,15.51
2018,5,28,19,0,148.0,21.0,1.4,20.8,29.0,15.97,0.0
2018,5,28,19,15,74.0,10.5,1.3,20.3,14.5,8.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,37.5,6.0,2.0,14.7,7.0,0.0,0.0
2018,5,29,5,0,75.0,12.0,2.3,14.9,14.0,29.62,0.0
2018,5,29,5,15,193.5,24.5,2.4,15.45,43.5,103.32,44.6
2018,5,29,5,30,312.0,37.0,2.5,16.0,73.0,179.9,134.05
2018,5,29,5,45,401.0,45.5,2.65,16.5,115.0,246.9,194.51
2018,5,29,6,0,490.0,54.0,2.8,17.0,157.0,322.45,260.05
2018,5,29,6,15,549.5,60.5,2.75,17.8,205.0,387.83,315.41
2018,5,29,6,30,609.0,67.0,2.7,18.6,253.0,457.52,372.0
2018,5,29,6,45,651.0,72.0,2.65,19.4,303.5,518.13,419.22
2018,5,29,7,0,693.0,77.0,2.6,20.2,354.0,580.39,465.72
2018,5,29,7,15,723.0,80.5,2.6,20.85,404.5,630.87,502.15
2018,5,29,7,30,753.0,84.0,2.6,21.5,455.0,683.8,538.04
2018,5,29,7,45,776.0,87.0,2.6,22.15,504.0,729.94,567.88
2018,5,29,8,0,799.0,90.0,2.6,22.8,553.0,774.55,595.97
2018,5,29,8,15,816.0,93.0,2.6,23.55,599.5,812.25,618.42
2018,5,29,8,30,833.0,96.0,2.6,24.3,646.0,837.73,632.14
2018,5,29,8,45,845.5,98.5,2.55,25.0,688.5,865.27,646.95
2018,5,29,9,0,858.0,101.0,2.5,25.7,731.0,889.73,659.46
2018,5,29,9,15,870.0,101.5,2.55,26.3,769.0,908.39,669.11
2018,5,29,9,30,882.0,102.0,2.6,26.9,807.0,923.63,676.56
2018,5,29,9,45,891.5,102.5,2.65,27.5,840.0,933.0,680.25
2018,5,29,10,0,901.0,103.0,2.7,28.1,873.0,938.65,681.64
2018,5,29,10,15,906.0,104.5,2.75,28.55,899.0,937.34,679.05
2018,5,29,10,30,911.0,106.0,2.8,29.0,925.0,932.15,674.12
2018,5,29,10,45,914.0,107.0,2.85,29.45,944.0,920.84,665.37
2018,5,29,11,0,917.0,108.0,2.9,29.9,963.0,905.74,654.3
2018,5,29,11,15,919.0,108.5,2.95,30.2,975.0,885.63,640.46
2018,5,29,11,30,921.0,109.0,3.0,30.5,987.0,861.96,624.36
2018,5,29,11,45,921.0,110.0,3.05,30.8,992.0,833.68,605.24
2018,5,29,12,0,921.0,111.0,3.1,31.1,997.0,802.22,584.0
2018,5,29,12,15,918.5,112.5,3.2,31.2,994.0,766.34,559.45
2018,5,29,12,30,916.0,114.0,3.3,31.3,991.0,727.8,531.93
2018,5,29,12,45,911.0,115.5,3.35,31.45,980.5,685.15,500.62
2018,5,29,13,0,906.0,117.0,3.4,31.6,970.0,640.38,467.08
2018,5,29,13,15,903.0,116.0,3.45,31.45,953.0,593.03,431.39
2018,5,29,13,30,900.0,115.0,3.5,31.3,936.0,543.79,393.21
2018,5,29,13,45,895.5,113.5,3.6,31.15,912.5,491.84,351.94
2018,5,29,14,0,891.0,112.0,3.7,31.0,889.0,438.56,308.39
2018,5,29,14,15,885.0,110.5,3.75,30.6,859.5,383.64,262.74
2018,5,29,14,30,879.0,109.0,3.8,30.2,830.0,327.97,215.85
2018,5,29,14,45,870.5,107.0,3.85,29.85,794.5,270.92,168.48
2018,5,29,15,0,862.0,105.0,3.9,29.5,759.0,213.87,124.02
2018,5,29,15,15,850.0,103.0,3.9,29.5,718.0,156.7,86.84
2018,5,29,15,30,838.0,101.0,3.9,29.5,677.0,100.4,66.13
2018,5,29,15,45,825.0,98.0,3.9,28.2,633.0,80.23,60.97
2018,5,29,16,0,812.0,95.0,3.9,26.9,589.0,78.75,60.29
2018,5,29,16,15,795.0,91.5,3.85,25.9,542.0,76.73,59.05
2018,5,29,16,30,778.0,88.0,3.8,24.9,495.0,74.6,57.71
2018,5,29,16,45,753.0,84.0,3.8,23.95,445.0,71.85,55.8
2018,5,29,17,0,728.0,80.0,3.8,23.0,395.0,69.01,53.79
2018,5,29,17,15,691.5,75.5,3.8,21.75,344.0,60.52,46.92
2018,5,29,17,30,655.0,71.0,3.8,20.5,293.0,57.21,44.39
2018,5,29,17,45,602.0,65.5,3.8,19.3,243.5,52.95,40.9
2018,5,29,18,0,549.0,60.0,3.8,18.1,194.0,48.72,37.27
2018,5,29,18,15,467.0,53.0,3.8,17.15,148.5,43.11,32.19
2018,5,29,18,30,385.0,46.0,3.8,16.2,103.0,37.63,26.95
2018,5,29,18,45,263.5,34.5,3.75,15.3,67.0,26.35,15.97
2018,5,29,19,0,142.0,23.0,3.7,14.4,31.0,17.42,0.0
2018,5,29,19,15,71.0,11.5,3.7,14.05,15.5,9.05,0.0
2018,5,29,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.6,11.45,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.5,10.0,10.55,0.0
2018,5,30,5,15,7.0,21.5,4.75,11.65,21.5,21.48,5.96
2018,5,30,5,30,4.0,33.0,4.8,11.8,33.0,28.14,17.4
2018,5,30,5,45,10.0,50.0,4.85,11.95,51.5,45.71,33.09
2018,5,30,6,0,16.0,67.0,4.9,12.1,70.0,69.01,53.6
2018,5,30,6,15,12.5,69.5,4.9,12.35,72.5,62.28,48.18
2018,5,30,6,30,9.0,72.0,4.9,12.6,75.0,61.64,47.68
2018,5,30,6,45,16.0,93.5,4.9,12.9,99.5,84.78,67.56
2018,5,30,7,0,23.0,115.0,4.9,13.2,124.0,116.86,94.75
2018,5,30,7,15,42.0,156.0,4.9,13.45,175.5,171.42,140.66
2018,5,30,7,30,61.0,197.0,4.9,13.7,227.0,227.66,187.1
2018,5,30,7,45,92.0,224.5,4.9,13.95,275.0,279.85,229.82
2018,5,30,8,0,123.0,252.0,4.9,14.2,323.0,351.19,287.07
2018,5,30,8,15,134.0,273.0,4.9,14.4,356.5,382.84,311.33
2018,5,30,8,30,145.0,294.0,4.9,14.6,390.0,414.25,335.21
2018,5,30,8,45,163.5,317.0,4.9,14.8,432.0,453.9,365.43
2018,5,30,9,0,182.0,340.0,4.9,15.0,474.0,493.09,394.9
2018,5,30,9,15,195.5,357.0,4.9,15.35,507.5,520.98,415.06
2018,5,30,9,30,209.0,374.0,4.9,15.7,541.0,547.92,434.34
2018,5,30,9,45,325.0,353.0,4.9,16.0,625.0,650.29,513.01
2018,5,30,10,0,441.0,332.0,4.9,16.3,709.0,750.17,587.37
2018,5,30,10,15,466.5,324.0,4.9,16.8,734.0,759.43,592.31
2018,5,30,10,30,492.0,316.0,4.9,17.3,759.0,765.91,595.69
2018,5,30,10,45,332.5,377.5,4.9,17.85,679.5,651.82,506.55
2018,5,30,11,0,173.0,439.0,4.9,18.4,600.0,541.8,419.65
2018,5,30,11,15,287.5,419.5,4.9,18.7,692.0,625.81,484.05
2018,5,30,11,30,402.0,400.0,4.9,19.0,784.0,698.85,538.16
2018,5,30,11,45,637.5,278.0,4.9,19.3,890.0,766.07,590.48
2018,5,30,12,0,873.0,156.0,4.9,19.6,996.0,799.25,617.31
2018,5,30,12,15,847.0,169.5,5.0,19.7,983.0,767.92,592.56
2018,5,30,12,30,821.0,183.0,5.1,19.8,970.0,722.91,558.16
2018,5,30,12,45,824.5,178.5,5.15,19.85,962.0,682.66,527.02
2018,5,30,13,0,828.0,174.0,5.2,19.9,954.0,639.99,493.28
2018,5,30,13,15,783.0,193.0,5.25,19.7,920.0,584.96,449.67
2018,5,30,13,30,738.0,212.0,5.3,19.5,886.0,532.6,407.32
2018,5,30,13,45,801.5,176.0,5.35,19.35,890.5,492.67,372.88
2018,5,30,14,0,865.0,140.0,5.4,19.2,895.0,446.07,331.34
2018,5,30,14,15,857.5,138.0,5.4,18.9,864.5,391.48,283.35
2018,5,30,14,30,850.0,136.0,5.4,18.6,834.0,332.93,231.79
2018,5,30,14,45,840.0,134.0,5.4,18.3,798.0,275.68,181.97
2018,5,30,15,0,830.0,132.0,5.4,18.0,762.0,218.77,135.46
2018,5,30,15,15,816.0,129.5,5.4,18.0,720.5,161.71,96.36
2018,5,30,15,30,802.0,127.0,5.4,18.0,679.0,105.97,74.07
2018,5,30,15,45,784.5,123.5,5.4,17.3,633.5,95.18,76.61
2018,5,30,16,0,767.0,120.0,5.4,16.6,588.0,93.92,75.98
2018,5,30,16,15,742.5,117.0,5.35,16.2,539.5,85.42,68.98
2018,5,30,16,30,718.0,114.0,5.3,15.8,491.0,84.23,68.29
2018,5,30,16,45,685.5,109.5,5.3,15.35,440.0,81.85,66.57
2018,5,30,17,0,653.0,105.0,5.3,14.9,389.0,79.43,64.78
2018,5,30,17,15,605.0,100.5,5.2,14.4,337.5,76.72,62.71
2018,5,30,17,30,557.0,96.0,5.1,13.9,286.0,74.08,60.62
2018,5,30,17,45,490.0,89.5,5.0,13.4,236.5,66.57,54.07
2018,5,30,18,0,423.0,83.0,4.9,12.9,187.0,61.53,49.52
2018,5,30,18,15,329.5,71.5,4.75,12.45,141.0,52.89,41.53
2018,5,30,18,30,236.0,60.0,4.6,12.0,95.0,44.3,33.32
2018,5,30,18,45,137.5,41.5,4.4,11.6,60.0,30.55,19.88
2018,5,30,19,0,39.0,23.0,4.2,11.2,25.0,17.15,0.0
2018,5,30,19,15,19.5,11.5,4.25,11.2,12.5,9.05,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.7,11.7,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.7,11.7,8.0,6.56,0.0
2018,5,31,5,15,13.5,21.5,3.75,11.8,23.0,23.48,7.44
2018,5,31,5,30,26.0,35.0,3.8,11.9,38.0,41.85,28.46
2018,5,31,5,45,51.5,52.5,3.85,12.05,62.0,78.5,60.64
2018,5,31,6,0,77.0,70.0,3.9,12.2,86.0,110.87,89.38
2018,5,31,6,15,104.0,92.0,3.95,12.55,120.0,151.58,124.97
2018,5,31,6,30,131.0,114.0,4.0,12.9,154.0,194.33,161.8
2018,5,31,6,45,103.5,131.5,4.05,13.2,167.0,199.47,165.69
2018,5,31,7,0,76.0,149.0,4.1,13.5,180.0,188.25,155.52
2018,5,31,7,15,54.0,154.5,4.1,13.9,178.0,178.23,146.15
2018,5,31,7,30,32.0,160.0,4.1,14.3,176.0,166.9,135.56
2018,5,31,7,45,55.0,192.5,4.15,14.7,223.0,216.91,176.7
2018,5,31,8,0,78.0,225.0,4.2,15.1,270.0,268.07,217.92
2018,5,31,8,15,189.0,244.5,4.2,15.5,366.5,398.81,323.93
2018,5,31,8,30,300.0,264.0,4.2,15.9,463.0,535.8,430.58
2018,5,31,8,45,297.0,286.5,4.2,16.35,494.0,559.58,445.92
2018,5,31,9,0,294.0,309.0,4.2,16.8,525.0,581.53,460.21
2018,5,31,9,15,265.0,330.5,4.25,17.1,533.0,577.02,454.44
2018,5,31,9,30,236.0,352.0,4.3,17.4,541.0,570.26,447.18
2018,5,31,9,45,298.5,351.0,4.35,17.7,600.0,623.41,487.16
2018,5,31,10,0,361.0,350.0,4.4,18.0,659.0,675.2,525.23
2018,5,31,10,15,440.5,328.0,4.4,18.15,716.5,738.63,571.59
2018,5,31,10,30,520.0,306.0,4.4,18.3,774.0,781.21,602.54
2018,5,31,10,45,549.5,294.5,4.45,18.45,799.0,784.76,604.73
2018,5,31,11,0,579.0,283.0,4.5,18.6,824.0,787.02,606.14
2018,5,31,11,15,668.0,244.5,4.55,18.7,876.5,811.41,624.77
2018,5,31,11,30,757.0,206.0,4.6,18.8,929.0,819.22,631.45
2018,5,31,11,45,753.5,211.0,4.6,18.85,933.5,802.1,617.68
2018,5,31,12,0,750.0,216.0,4.6,18.9,938.0,773.1,595.65
2018,5,31,12,15,810.5,184.5,4.6,18.85,963.5,752.54,581.03
2018,5,31,12,30,871.0,153.0,4.6,18.8,989.0,723.92,559.96
2018,5,31,12,45,853.0,162.5,4.55,18.8,974.0,688.39,531.31
2018,5,31,13,0,835.0,172.0,4.5,18.8,959.0,642.24,494.59
2018,5,31,13,15,854.0,159.0,4.45,18.75,951.5,599.4,459.95
2018,5,31,13,30,873.0,146.0,4.4,18.7,944.0,550.21,419.43
2018,5,31,13,45,869.5,143.5,4.35,18.65,921.0,499.25,376.29
2018,5,31,14,0,866.0,141.0,4.3,18.6,898.0,446.91,330.94
2018,5,31,14,15,859.5,139.0,4.25,18.5,868.0,392.66,283.27
2018,5,31,14,30,853.0,137.0,4.2,18.4,838.0,334.39,232.02
2018,5,31,14,45,844.0,134.0,4.15,18.3,802.0,276.59,181.87
2018,5,31,15,0,835.0,131.0,4.1,18.2,766.0,219.03,134.95
2018,5,31,15,15,816.0,130.0,4.1,18.2,722.5,162.17,96.42
2018,5,31,15,30,797.0,129.0,4.1,18.2,679.0,107.22,74.83
2018,5,31,15,45,767.5,129.0,4.05,17.75,629.5,98.19,78.99
2018,5,31,16,0,738.0,129.0,4.0,17.3,580.0,91.18,73.36
2018,5,31,16,15,699.0,127.5,3.9,16.95,526.5,90.88,73.44
2018,5,31,16,30,660.0,126.0,3.8,16.6,473.0,90.68,73.62
2018,5,31,16,45,657.0,115.0,3.75,16.25,431.0,84.91,68.96
2018,5,31,17,0,654.0,104.0,3.7,15.9,389.0,78.71,63.86
2018,5,31,17,15,616.5,98.0,3.6,15.45,339.5,75.07,60.97
2018,5,31,17,30,579.0,92.0,3.5,15.0,290.0,71.37,57.94
2018,5,31,17,45,521.5,84.0,3.35,14.6,240.5,65.84,53.16
2018,5,31,18,0,464.0,76.0,3.2,14.2,191.0,57.26,45.49
2018,5,31,18,15,379.5,66.0,2.95,13.7,146.0,49.56,38.41
2018,5,31,18,30,295.0,56.0,2.7,13.2,101.0,41.9,31.12
2018,5,31,18,45,191.0,40.5,2.4,12.7,65.5,30.32,19.74
2018,5,31,19,0,87.0,25.0,2.1,12.2,30.0,18.61,0.0
2018,5,31,19,15,43.5,12.5,2.05,12.0,15.0,9.83,0.0
2018,5,31,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.8,11.5,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.9,11.6,14.0,22.71,0.0
2018,6,1,5,15,146.0,28.5,1.85,11.8,43.5,92.51,45.92
2018,6,1,5,30,245.0,44.0,1.8,12.0,73.0,159.38,120.86
2018,6,1,5,45,337.5,54.5,1.8,12.2,114.5,223.82,178.86
2018,6,1,6,0,430.0,65.0,1.8,12.4,156.0,301.65,246.55
2018,6,1,6,15,494.5,73.0,1.7,12.95,204.5,368.77,303.6
2018,6,1,6,30,559.0,81.0,1.6,13.5,253.0,440.6,362.22
2018,6,1,6,45,606.5,86.0,1.55,14.0,303.5,502.77,411.15
2018,6,1,7,0,654.0,91.0,1.5,14.5,354.0,566.98,459.69
2018,6,1,7,15,688.5,95.0,1.45,15.3,405.0,622.39,499.13
2018,6,1,7,30,723.0,99.0,1.4,16.1,456.0,677.93,537.02
2018,6,1,7,45,750.0,101.5,1.35,16.85,506.0,722.0,564.42
2018,6,1,8,0,777.0,104.0,1.3,17.6,556.0,768.61,592.88
2018,6,1,8,15,797.0,107.0,1.45,18.65,603.5,808.25,617.34
2018,6,1,8,30,817.0,110.0,1.6,19.7,651.0,845.6,639.9
2018,6,1,8,45,833.5,111.0,1.7,20.75,694.5,875.1,656.32
2018,6,1,9,0,850.0,112.0,1.8,21.8,738.0,890.39,663.17
2018,6,1,9,15,865.0,112.0,1.85,22.45,777.5,911.08,674.22
2018,6,1,9,30,880.0,112.0,1.9,23.1,817.0,928.43,683.0
2018,6,1,9,45,894.0,110.0,2.0,23.75,851.5,939.35,688.2
2018,6,1,10,0,908.0,108.0,2.1,24.4,886.0,946.62,691.15
2018,6,1,10,15,913.5,109.5,2.15,24.85,912.5,945.72,688.92
2018,6,1,10,30,919.0,111.0,2.2,25.3,939.0,940.91,684.35
2018,6,1,10,45,923.0,111.5,2.25,25.75,958.5,929.94,675.93
2018,6,1,11,0,927.0,112.0,2.3,26.2,978.0,915.14,665.18
2018,6,1,11,15,929.5,113.0,2.4,26.55,991.0,895.73,652.21
2018,6,1,11,30,932.0,114.0,2.5,26.9,1004.0,872.68,636.86
2018,6,1,11,45,933.0,114.0,2.6,27.25,1009.0,844.1,617.83
2018,6,1,12,0,934.0,114.0,2.7,27.6,1014.0,812.31,596.58
2018,6,1,12,15,932.0,114.5,2.75,27.85,1011.0,775.68,570.78
2018,6,1,12,30,930.0,115.0,2.8,28.1,1008.0,736.36,542.16
2018,6,1,12,45,926.0,116.0,2.85,28.3,997.5,693.59,510.6
2018,6,1,13,0,922.0,117.0,2.9,28.5,987.0,648.6,476.71
2018,6,1,13,15,918.5,116.5,3.0,28.55,970.0,600.79,440.34
2018,6,1,13,30,915.0,116.0,3.1,28.6,953.0,551.09,401.43
2018,6,1,13,45,910.0,114.5,3.15,28.7,929.0,498.35,358.91
2018,6,1,14,0,905.0,113.0,3.2,28.8,905.0,444.29,314.19
2018,6,1,14,15,898.5,111.5,3.25,28.7,874.5,388.62,267.46
2018,6,1,14,30,892.0,110.0,3.3,28.6,844.0,332.23,219.58
2018,6,1,14,45,883.0,108.0,3.35,28.55,808.0,274.49,171.32
2018,6,1,15,0,874.0,106.0,3.4,28.5,772.0,216.79,126.09
2018,6,1,15,15,862.0,104.0,3.4,28.5,730.5,159.06,88.39
2018,6,1,15,30,850.0,102.0,3.4,28.5,689.0,102.19,67.16
2018,6,1,15,45,834.5,99.0,3.55,27.95,643.5,81.03,61.67
2018,6,1,16,0,819.0,96.0,3.7,27.4,598.0,79.5,60.76
2018,6,1,16,15,799.0,93.0,3.7,26.85,549.5,77.76,59.65
2018,6,1,16,30,779.0,90.0,3.7,26.3,501.0,75.94,58.47
2018,6,1,16,45,752.5,86.0,3.75,25.75,450.5,73.2,56.51
2018,6,1,17,0,726.0,82.0,3.8,25.2,400.0,70.39,54.45
2018,6,1,17,15,689.5,77.5,3.7,24.35,349.0,61.82,47.5
2018,6,1,17,30,653.0,73.0,3.6,23.5,298.0,58.56,44.99
2018,6,1,17,45,602.0,67.0,3.5,22.6,248.0,54.0,41.25
2018,6,1,18,0,551.0,61.0,3.4,21.7,198.0,49.44,37.35
2018,6,1,18,15,475.5,53.5,3.1,20.65,152.5,43.5,32.09
2018,6,1,18,30,400.0,46.0,2.8,19.6,107.0,37.62,26.64
2018,6,1,18,45,287.5,35.0,2.45,18.5,71.0,28.67,17.97
2018,6,1,19,0,175.0,24.0,2.1,17.4,35.0,18.25,0.2
2018,6,1,19,15,91.0,12.5,1.9,16.85,18.0,9.83,0.0
2018,6,1,19,30,7.0,1.0,1.7,16.3,1.0,0.0,0.0
2018,6,1,19,45,3.5,0.5,1.55,15.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,2,4,45,43.5,7.0,0.8,13.05,8.0,0.0,0.0
2018,6,2,5,0,87.0,14.0,0.8,13.4,16.0,34.02,0.0
2018,6,2,5,15,211.5,26.0,1.0,14.15,47.0,111.05,56.51
2018,6,2,5,30,336.0,38.0,1.2,14.9,78.0,187.94,140.7
2018,6,2,5,45,425.0,45.5,1.4,15.65,120.5,254.8,200.32
2018,6,2,6,0,514.0,53.0,1.6,16.4,163.0,330.0,264.92
2018,6,2,6,15,572.5,59.5,1.5,17.2,212.0,395.62,319.54
2018,6,2,6,30,631.0,66.0,1.4,18.0,261.0,465.43,374.93
2018,6,2,6,45,672.5,70.5,1.35,18.85,312.0,525.84,420.72
2018,6,2,7,0,714.0,75.0,1.3,19.7,363.0,585.38,463.83
2018,6,2,7,15,743.5,79.0,1.25,20.85,414.0,639.44,500.35
2018,6,2,7,30,773.0,83.0,1.2,22.0,465.0,693.11,533.93
2018,6,2,7,45,795.5,85.5,1.2,23.15,514.5,738.83,561.04
2018,6,2,8,0,818.0,88.0,1.2,24.3,564.0,782.93,586.29
2018,6,2,8,15,834.5,91.0,1.3,25.2,611.0,811.63,602.4
2018,6,2,8,30,851.0,94.0,1.4,26.1,658.0,846.34,622.46
2018,6,2,8,45,864.5,95.5,1.55,27.0,701.0,874.07,638.2
2018,6,2,9,0,878.0,97.0,1.7,27.9,744.0,898.72,651.87
2018,6,2,9,15,883.5,101.5,1.85,28.65,781.5,915.99,661.1
2018,6,2,9,30,889.0,106.0,2.0,29.4,819.0,929.53,667.99
2018,6,2,9,45,892.0,110.5,2.15,30.15,850.5,936.97,671.02
2018,6,2,10,0,895.0,115.0,2.3,30.9,882.0,940.51,671.65
2018,6,2,10,15,901.0,116.5,2.35,31.4,909.0,940.03,669.56
2018,6,2,10,30,907.0,118.0,2.4,31.9,936.0,935.67,665.16
2018,6,2,10,45,911.0,119.0,2.5,32.4,955.5,925.2,657.45
2018,6,2,11,0,915.0,120.0,2.6,32.9,975.0,910.93,647.42
2018,6,2,11,15,917.5,121.0,2.55,33.25,988.0,891.63,633.51
2018,6,2,11,30,920.0,122.0,2.5,33.6,1001.0,868.73,617.44
2018,6,2,11,45,921.0,122.0,2.5,33.9,1006.0,840.38,598.44
2018,6,2,12,0,922.0,122.0,2.5,34.2,1011.0,808.86,577.43
2018,6,2,12,15,923.0,120.5,2.5,34.45,1009.0,773.2,552.56
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,734.75,525.18
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,692.93,495.09
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,648.61,462.57
