Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,600.4,426.79
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,550.32,388.66
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,498.21,347.87
2018,6,2,14,0,908.0,112.0,2.5,35.4,907.0,444.75,304.94
2018,6,2,14,15,901.0,110.5,2.55,35.3,876.5,388.82,259.58
2018,6,2,14,30,894.0,109.0,2.6,35.2,846.0,332.23,213.09
2018,6,2,14,45,885.0,107.5,2.65,35.1,810.0,274.76,166.53
2018,6,2,15,0,876.0,106.0,2.7,35.0,774.0,217.32,122.83
2018,6,2,15,15,863.5,104.0,2.7,35.0,732.5,159.48,86.09
2018,6,2,15,30,851.0,102.0,2.7,35.0,691.0,102.55,65.32
2018,6,2,15,45,835.5,99.5,2.75,34.4,645.5,81.34,60.2
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,80.15,59.6
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,77.78,58.01
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,75.27,56.32
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,72.87,54.68
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,70.4,52.97
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,61.86,46.28
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,58.61,43.9
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,54.04,40.28
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,49.46,36.5
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,43.51,31.41
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,37.62,26.11
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,29.09,18.03
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,19.01,1.55
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,10.62,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,34.18,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,112.37,58.15
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,190.09,142.03
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,257.03,201.93
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,332.25,266.89
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,397.2,321.55
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,466.25,377.14
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,526.11,423.48
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,585.03,467.23
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,638.74,504.76
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,692.02,539.48
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,737.89,567.62
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,782.14,593.82
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,819.42,615.4
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,844.6,628.47
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,872.48,643.28
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,897.23,655.83
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,914.61,664.32
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,928.4,670.58
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,936.28,673.11
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,940.31,673.32
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,939.43,671.07
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,934.7,666.52
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,924.31,658.89
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,910.11,648.92
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,890.02,635.03
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,866.36,618.92
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,838.48,600.11
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,807.38,579.2
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,764.42,549.59
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,719.66,517.98
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,684.44,492.05
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,638.37,458.37
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,592.67,425.18
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,549.04,391.68
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,494.68,349.39
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,441.81,307.34
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,386.77,262.86
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,332.3,218.33
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,273.74,169.99
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,219.03,126.82
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,154.3,84.09
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,97.36,62.06
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,82.52,61.9
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,78.3,58.91
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,76.25,57.62
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,74.08,56.22
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,70.94,53.98
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,67.69,51.62
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,64.56,49.4
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,56.7,43.06
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,52.08,39.34
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,47.43,35.44
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,42.16,30.8
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,36.98,26.01
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,28.78,18.13
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,20.65,3.42
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,10.62,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,38.8,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,118.76,63.32
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,198.39,149.6
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,265.46,210.56
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,340.78,276.55
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,404.83,331.71
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,470.48,386.22
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,530.31,433.98
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,591.37,480.91
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,644.48,520.43
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,697.08,557.07
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,742.93,588.11
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,778.81,611.38
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,814.93,634.33
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,848.54,655.17
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,876.85,672.31
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,901.99,687.17
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,919.1,696.6
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,932.44,703.55
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,939.28,706.54
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,942.13,706.98
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,941.73,705.38
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,937.46,701.29
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,927.94,693.93
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,914.56,684.09
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,895.24,670.81
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,872.28,655.11
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,844.62,636.0
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,813.68,614.77
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,778.2,589.53
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,739.91,561.3
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,697.59,529.37
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,652.87,494.83
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,604.62,456.91
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,554.4,416.31
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,501.69,372.53
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,447.53,326.35
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,390.32,277.57
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,331.94,227.85
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,273.56,177.41
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,220.62,133.95
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,161.47,92.91
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,101.08,67.4
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,88.03,69.51
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,77.93,61.35
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,76.39,60.36
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,74.8,59.31
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,72.38,57.53
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,69.89,55.67
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,61.7,48.81
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,58.75,46.46
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,54.87,43.19
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,51.05,39.82
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,45.04,34.31
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,39.13,28.66
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,28.65,18.59
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,20.44,4.5
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,11.41,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,25.89,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,98.11,53.25
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,166.44,126.73
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,230.94,185.15
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,308.1,253.12
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,372.68,309.65
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,441.27,367.81
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,501.24,417.04
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,562.55,465.78
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,614.88,505.52
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,666.81,543.75
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,721.21,582.88
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,775.08,619.78
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,810.76,642.39
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,849.04,666.64
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,878.59,684.44
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,905.15,700.0
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,917.03,705.36
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,937.76,717.04
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,948.71,721.75
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,955.98,724.07
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,956.72,722.63
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,953.57,718.72
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,940.86,708.46
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,924.29,695.75
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,903.1,680.55
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,878.34,662.98
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,847.41,641.43
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,813.53,617.67
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,782.5,595.2
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,747.75,569.48
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,703.8,536.15
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,657.89,500.6
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,605.04,459.18
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,555.96,419.53
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,504.59,377.02
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,452.0,331.77
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,395.37,282.4
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,337.9,231.77
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,279.49,181.12
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,220.87,133.33
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,162.05,93.16
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,104.06,70.05
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,89.71,71.5
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,78.82,62.56
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,76.7,61.04
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,74.48,59.41
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,71.3,56.94
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,68.0,54.35
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,65.54,52.46
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,58.27,46.26
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,53.97,42.58
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,49.7,38.78
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,44.43,33.91
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,39.29,28.95
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,31.16,20.88
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,21.22,5.79
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,11.8,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,9.16,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,34.06,15.61
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,57.51,41.16
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,84.71,65.61
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,114.05,91.77
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,102.34,82.67
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,89.97,72.32
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,102.0,82.77
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,114.57,93.46
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,203.51,168.3
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,296.23,244.08
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,300.26,245.14
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,283.98,230.11
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,342.5,276.09
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,383.93,307.74
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,470.21,375.2
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,577.87,456.43
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,623.8,489.38
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,668.67,521.39
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,722.18,559.55
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,756.16,583.41
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,785.08,603.94
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,813.58,623.94
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,768.62,589.08
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,724.26,555.02
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,602.42,463.17
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,487.29,374.55
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,464.44,356.92
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,432.91,332.54
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,402.24,309.24
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,372.7,286.7
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,348.51,268.26
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,325.48,250.66
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,302.31,233.0
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,280.13,216.04
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,296.25,227.89
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,296.65,225.68
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,277.9,209.27
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,258.41,192.23
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,239.6,173.88
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,207.07,145.33
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,179.82,124.72
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,146.95,108.95
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,121.88,98.87
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,101.63,82.12
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,110.46,90.09
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,118.23,97.2
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,105.73,86.87
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,92.22,75.55
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,84.77,69.4
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,76.91,62.76
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,70.45,57.23
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,63.96,51.48
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,54.88,43.19
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,45.76,34.63
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,33.53,22.95
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,21.44,6.65
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,11.8,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,3.41,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,7.36,0.0
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,11.39,3.77
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,17.89,9.56
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,24.4,15.32
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,31.7,21.68
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,39.01,27.96
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,57.15,43.37
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,76.47,59.54
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,100.68,79.58
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,125.1,99.46
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,152.75,121.93
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,180.82,144.42
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,281.52,226.25
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,389.3,310.9
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,463.14,367.56
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,557.63,438.11
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,671.76,523.73
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,769.47,595.06
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,861.2,661.08
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,934.3,709.84
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,937.73,710.76
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,922.6,699.52
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,913.55,692.57
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,900.77,683.06
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,882.28,670.01
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,860.3,654.61
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,833.02,635.19
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,802.68,612.96
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,769.07,587.51
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,732.83,559.73
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,691.47,527.59
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,647.97,493.24
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,601.76,456.27
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,553.67,416.89
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,503.3,374.62
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,451.43,330.08
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,397.21,283.01
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,338.86,232.3
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,280.55,182.27
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,222.3,135.14
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,164.63,95.85
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,108.17,72.52
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,93.24,73.76
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,91.01,72.27
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,88.18,70.23
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,85.14,68.01
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,75.73,60.27
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,72.75,58.02
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,69.13,55.19
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,65.44,52.24
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,60.41,47.97
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,55.32,43.52
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,49.19,37.94
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,43.11,32.18
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,31.14,20.89
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,21.9,7.53
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,12.2,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,33.7,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,105.77,59.15
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,173.4,131.43
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,237.85,189.43
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,309.38,252.1
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,373.98,307.73
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,442.79,364.89
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,502.58,412.92
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,563.99,460.5
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,617.85,500.49
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,671.64,539.16
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,715.16,568.2
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,760.91,598.1
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,798.73,621.82
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,834.2,643.53
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,863.56,661.11
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,889.91,676.52
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,908.47,686.53
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,911.12,685.78
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,919.53,689.19
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,924.26,690.15
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,923.41,687.77
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,918.83,683.04
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,909.17,675.15
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,895.78,664.91
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,876.64,650.51
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,854.02,633.89
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,826.48,614.24
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,795.83,592.41
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,760.49,566.73
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,722.63,538.79
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,681.5,507.88
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,638.32,474.77
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,591.97,438.89
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,543.76,400.58
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,492.86,359.22
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,440.61,315.69
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,386.71,269.85
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,332.02,222.87
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,275.84,175.42
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,219.5,130.6
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,163.52,93.12
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,99.55,64.01
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,84.2,64.91
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,81.99,63.47
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,79.19,61.48
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,76.21,59.32
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,73.25,57.15
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,70.18,54.85
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,61.05,47.33
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,57.13,44.2
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,52.6,40.44
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,48.03,36.51
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,42.45,31.53
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,36.9,26.37
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,29.15,18.95
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,21.44,7.64
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,11.02,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,2.62,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,6.98,0.0
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,11.39,3.71
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,11.77,4.28
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,12.15,4.72
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,27.73,18.1
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,43.45,31.52
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,103.4,82.69
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,164.24,133.73
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,205.93,168.15
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,264.35,215.54
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,323.49,263.18
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,384.58,311.49
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,432.38,348.17
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,499.58,398.88
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,577.29,458.14
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,675.62,530.8
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,700.43,546.77
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,723.09,561.48
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,733.42,566.67
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,741.13,570.07
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,757.65,580.89
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,771.38,589.64
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,792.86,604.53
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,810.49,616.5
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,785.19,596.75
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,757.72,575.65
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,740.13,562.54
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,719.92,547.33
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,614.64,468.53
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,520.48,397.05
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,555.27,424.26
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,577.28,440.46
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,561.73,428.01
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,533.4,404.73
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,477.02,359.47
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,428.82,320.33
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,380.94,280.93
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,335.05,242.98
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,289.61,205.88
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,246.41,172.2
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,204.27,142.48
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,163.51,121.36
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,145.16,117.81
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,135.16,109.98
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,129.44,105.65
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,123.39,100.99
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,113.73,93.2
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,103.52,84.83
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,94.34,77.25
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,86.7,70.89
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,75.25,61.05
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,62.53,49.86
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,52.83,41.13
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,42.04,31.23
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,31.17,20.97
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,20.21,7.45
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,11.41,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,27.39,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,89.13,50.13
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,143.6,108.93
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,199.51,159.19
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,263.45,215.35
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,331.95,273.98
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,400.58,331.05
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,443.29,365.33
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,477.0,391.46
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,524.57,427.32
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,580.5,468.15
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,653.53,522.12
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,728.11,575.26
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,768.09,600.9
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,806.06,624.91
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,842.8,647.57
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,882.84,672.21
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,904.83,684.49
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,911.38,686.33
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,922.09,691.1
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,929.19,693.46
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,928.52,690.99
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,924.06,686.17
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,914.03,677.76
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,900.26,667.01
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,881.1,653.56
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,858.42,637.81
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,830.35,618.3
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,799.14,596.64
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,764.26,571.68
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,726.66,544.09
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,685.39,513.24
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,641.69,479.84
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,594.8,443.3
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,546.03,404.3
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,493.77,361.62
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,440.16,316.66
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,385.2,269.77
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,329.59,221.74
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,273.08,173.57
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,216.59,128.25
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,159.73,89.73
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,103.71,66.73
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,87.45,68.06
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,76.71,59.49
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,74.31,57.8
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,71.77,55.97
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,68.64,53.63
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,65.38,51.14
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,61.86,48.41
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,58.27,45.54
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,49.91,38.41
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,45.95,34.99
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,40.65,30.21
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,35.39,25.3
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,28.77,18.87
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,22.3,9.17
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,12.59,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,41.31,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,118.0,66.73
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,192.2,144.9
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,257.28,203.58
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,330.45,267.33
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,392.76,320.54
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,458.82,374.64
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,514.44,418.43
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,573.52,463.03
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,625.98,500.98
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,677.97,536.39
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,722.75,565.07
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,765.86,591.89
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,794.42,608.33
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,828.71,628.61
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,856.27,643.95
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,880.76,657.12
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,896.31,664.25
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,908.01,668.93
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,913.21,669.43
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,914.36,667.45
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,915.09,666.06
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,912.07,662.35
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,903.52,654.63
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,891.25,644.67
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,872.76,631.59
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,850.78,616.32
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,824.27,598.24
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,794.64,577.88
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,761.31,554.43
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,725.18,528.54
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,685.26,499.22
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,642.72,467.36
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,596.43,432.46
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,548.23,395.1
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,496.96,354.36
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,444.33,311.39
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,390.02,266.31
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,334.94,220.01
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,278.31,173.13
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,221.71,128.94
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,164.79,91.3
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,108.66,68.48
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,83.0,62.62
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,81.62,61.87
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,80.05,60.92
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,78.39,59.9
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,75.8,58.1
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,73.12,56.2
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,64.44,49.26
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,61.3,46.91
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,56.85,43.34
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,52.39,39.61
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,46.54,34.55
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,40.73,29.29
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,32.27,21.4
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,22.04,9.12
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,12.98,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,42.2,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,120.72,67.87
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,197.41,147.7
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,263.57,206.8
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,337.86,270.9
2018,6,12,6,15,606.5,55.5,2.1,17.55,218.5,401.12,324.25
2018,6,12,6,30,663.0,60.0,2.1,18.4,267.0,466.23,376.94
2018,6,12,6,45,702.5,64.0,2.05,19.25,318.0,525.98,423.04
2018,6,12,7,0,742.0,68.0,2.0,20.1,369.0,586.98,468.04
2018,6,12,7,15,769.5,71.5,1.95,21.25,420.0,639.82,504.5
2018,6,12,7,30,797.0,75.0,1.9,22.4,471.0,692.13,537.97
2018,6,12,7,45,818.0,78.0,1.9,23.55,520.5,737.93,565.76
2018,6,12,8,0,839.0,81.0,1.9,24.7,570.0,774.09,586.13
2018,6,12,8,15,854.0,83.0,2.0,25.65,616.0,809.66,607.0
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,842.69,625.84
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,870.2,641.33
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,894.6,654.67
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,913.53,664.07
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,928.89,671.19
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,937.65,674.68
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,942.62,675.87
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,941.51,673.28
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,936.48,668.36
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,926.17,660.06
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,911.98,649.44
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,892.73,636.46
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,869.8,621.17
