Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,10.44,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,57.8,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,113.9,76.82
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,118.73,90.08
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,130.69,102.82
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,117.08,92.71
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,87.2,67.58
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,147.08,117.57
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,216.19,173.77
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,330.06,265.36
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,457.58,363.55
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,557.49,438.12
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,674.68,522.14
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,572.74,440.84
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,426.55,327.05
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,517.13,393.66
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,589.84,444.72
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,618.26,462.47
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,645.21,479.22
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,652.76,482.71
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,658.66,485.2
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,736.95,539.14
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,797.45,579.63
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,799.33,578.59
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,797.95,575.86
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,788.49,568.61
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,775.83,559.24
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,771.04,555.75
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,760.83,548.41
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,729.62,526.13
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,696.41,502.34
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,653.19,471.42
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,609.88,439.99
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,577.89,416.89
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,539.51,388.14
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,492.07,351.8
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,444.85,314.53
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,396.94,275.39
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,345.34,232.33
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,291.72,187.9
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,237.4,144.13
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,183.49,105.06
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,130.62,76.01
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,94.23,71.4
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,87.03,66.0
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,83.2,63.25
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,79.03,60.19
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,76.42,58.38
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,73.7,56.45
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,70.02,53.75
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,66.24,50.89
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,62.73,48.16
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,57.01,43.39
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,48.99,36.45
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,41.75,29.97
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,30.7,20.0
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,18.99,7.75
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,11.02,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,1.81,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,10.3,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,19.59,8.7
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,36.55,24.14
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,54.49,39.82
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,67.17,50.93
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,78.91,60.86
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,68.45,52.03
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,54.94,40.52
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,48.33,34.74
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,41.37,28.65
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,79.95,60.15
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,121.38,93.23
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,200.83,157.26
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,290.14,226.81
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,368.75,285.46
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,447.6,342.58
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,558.03,423.41
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,671.47,503.22
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,712.65,530.37
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,759.96,561.47
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,829.25,607.73
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,886.28,642.94
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,863.54,625.87
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,829.26,600.31
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,805.91,583.36
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,779.94,564.53
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,791.16,572.89
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,776.47,563.88
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,746.96,542.91
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,714.59,519.69
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,678.65,493.76
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,639.91,465.21
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,596.07,432.22
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,550.37,397.04
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,502.34,359.32
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,452.97,319.52
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,401.07,276.93
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,348.45,233.05
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,294.65,188.34
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,234.56,140.32
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,179.11,100.03
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,124.59,69.99
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,84.61,63.33
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,83.13,62.48
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,81.44,61.42
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,79.65,60.27
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,71.29,53.71
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,68.96,52.07
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,65.4,49.45
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,61.76,46.69
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,57.5,43.32
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,53.22,39.8
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,46.8,34.29
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,40.34,28.53
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,29.79,19.07
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,21.29,9.07
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,12.59,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,10.38,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,50.68,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,130.62,86.07
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,193.68,148.33
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,265.5,211.06
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,297.89,241.02
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,329.52,268.77
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,260.71,213.1
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,156.55,126.37
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,138.22,109.95
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,116.27,90.05
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,140.2,108.99
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,164.43,127.77
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,237.85,185.36
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,299.03,231.85
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,493.28,381.09
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,677.8,514.56
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,794.88,596.32
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,883.78,653.25
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,895.55,658.33
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,903.78,661.74
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,906.0,661.83
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,904.54,659.63
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,880.44,642.15
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,848.51,618.79
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,846.09,618.16
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,848.51,619.72
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,818.22,599.4
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,797.57,585.72
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,765.1,564.25
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,729.88,539.34
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,677.67,501.06
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,635.76,469.31
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,595.47,439.6
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,557.79,410.16
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,508.38,370.7
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,457.55,329.06
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,404.44,284.79
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,350.57,239.02
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,295.63,192.3
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,240.59,146.91
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,184.66,105.27
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,129.46,74.28
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,79.38,60.56
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,78.29,60.16
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,76.35,58.94
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,74.3,57.61
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,72.01,56.08
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,69.65,54.47
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,61.27,47.57
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,58.12,45.1
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,54.03,41.72
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,49.93,38.2
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,44.09,32.96
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,38.26,27.54
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,30.2,19.93
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,22.15,9.7
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,12.2,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,3.93,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,61.61,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,153.38,100.43
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,205.17,157.9
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,262.68,210.13
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,202.5,164.65
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,104.8,83.54
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,94.66,74.78
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,83.55,64.64
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,121.01,95.56
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,172.27,137.0
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,223.29,177.84
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,276.06,219.14
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,463.84,367.17
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,648.2,504.02
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,778.89,595.39
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,886.15,665.33
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,911.42,678.42
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,933.46,689.95
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,943.47,693.91
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,949.51,695.44
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,951.74,695.12
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,950.05,692.37
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,942.12,685.46
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,930.29,676.16
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,913.73,665.0
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,893.39,651.39
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,867.27,633.97
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,837.7,614.22
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,803.45,591.82
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,766.26,565.73
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,724.52,535.71
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,680.34,503.17
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,632.42,467.23
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,582.44,428.69
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,530.23,387.26
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,476.49,343.35
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,420.68,296.82
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,364.0,248.58
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,305.44,198.61
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,246.64,149.85
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,187.96,105.84
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,129.89,73.06
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,85.63,65.95
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,83.72,64.84
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,73.31,56.49
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,71.68,55.47
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,68.8,53.38
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,65.82,51.18
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,62.61,48.7
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,59.35,46.13
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,51.26,39.27
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,47.66,36.18
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,42.35,31.43
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,37.11,26.54
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,29.66,19.46
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,22.32,9.49
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,12.59,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,3.93,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,64.07,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,157.73,101.31
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,227.25,174.7
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,306.14,244.47
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,249.63,203.29
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,167.1,136.45
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,150.72,122.28
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,114.51,90.54
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,196.58,158.54
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,288.66,232.17
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,480.73,383.87
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,663.83,519.97
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,755.46,581.8
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,845.16,639.62
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,875.9,656.15
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,903.6,670.94
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,923.57,680.89
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,939.93,688.51
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,950.76,692.72
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,957.69,694.51
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,959.11,693.55
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,956.57,690.17
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,947.78,682.51
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,935.06,672.49
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,918.05,660.82
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,897.23,646.74
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,870.21,628.34
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,839.79,607.72
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,805.11,584.73
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,767.52,558.32
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,725.51,528.02
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,681.16,495.39
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,634.22,460.47
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,585.12,422.97
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,533.18,382.2
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,479.69,339.06
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,423.82,293.24
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,366.97,245.7
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,308.39,196.67
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,249.61,148.86
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,190.74,105.57
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,132.47,73.19
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,87.11,65.72
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,84.92,64.39
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,74.3,56.03
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,72.36,54.76
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,70.19,53.28
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,67.98,51.74
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,64.46,49.16
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,60.89,46.45
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,52.33,39.37
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,48.38,36.1
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,42.72,31.18
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,37.08,26.1
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,29.65,19.14
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,22.32,8.96
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,11.41,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,64.0,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,156.1,97.62
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,225.94,172.79
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,304.54,242.05
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,239.93,194.67
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,147.79,120.17
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,106.03,84.89
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,58.78,43.64
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,92.1,71.08
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,126.38,98.66
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,195.2,154.17
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,255.21,201.21
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,506.13,397.48
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,725.88,557.74
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,817.53,616.83
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,905.24,671.82
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,925.37,681.44
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,941.82,689.24
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,952.28,692.77
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,958.77,693.86
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,960.53,692.85
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,958.36,689.48
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,950.88,682.97
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,939.44,674.07
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,921.89,661.16
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,900.58,645.96
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,874.36,628.13
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,844.68,608.07
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,809.56,584.88
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,771.58,558.23
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,729.21,527.89
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,684.55,495.3
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,637.18,460.12
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,587.79,422.53
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,536.08,382.05
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,482.85,339.3
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,426.53,293.55
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,369.38,246.18
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,311.41,198.01
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,253.27,151.07
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,194.49,108.1
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,136.38,75.78
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,91.08,68.5
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,80.85,60.66
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,78.83,59.39
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,76.71,58.01
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,74.36,56.43
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,71.95,54.78
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,63.35,47.99
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,60.14,45.62
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,55.62,42.03
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,51.07,38.28
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,45.54,33.51
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,40.07,28.55
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,31.56,20.64
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,21.36,7.87
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,11.8,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,51.07,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,132.52,80.24
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,201.23,153.53
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,278.78,221.48
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,269.1,217.96
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,241.83,197.89
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,176.92,143.93
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,79.44,60.69
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,114.68,89.66
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,150.84,118.64
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,279.54,222.69
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,404.78,319.43
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,616.98,480.49
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,828.19,626.89
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,863.39,645.39
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,885.26,656.24
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,905.91,666.62
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,923.07,674.68
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,934.28,679.04
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,941.72,681.08
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,943.84,680.08
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,942.13,676.78
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,934.75,669.85
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,923.53,660.62
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,890.28,638.57
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,870.24,625.21
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,848.75,610.8
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,823.4,593.36
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,777.77,561.01
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,739.11,532.9
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,705.91,509.47
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,664.89,480.09
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,617.31,445.16
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,570.94,410.24
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,522.33,372.82
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,472.28,333.3
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,422.26,292.37
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,366.4,245.84
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,308.72,197.71
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,254.6,153.13
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,190.91,106.85
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,135.06,75.84
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,88.01,65.83
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,84.01,62.99
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,82.82,62.43
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,81.59,61.82
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,78.76,59.9
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,69.98,53.02
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,66.63,50.67
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,63.22,48.19
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,58.86,44.8
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,54.49,41.25
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,47.96,35.64
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,41.44,29.77
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,30.49,19.77
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,21.95,7.74
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,12.2,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,34.57,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,97.51,56.32
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,156.88,119.51
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,221.76,176.79
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,239.09,194.04
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,239.37,195.78
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,289.28,237.14
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,341.22,278.73
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,456.75,369.66
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,565.18,451.49
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,620.22,489.27
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,684.22,532.08
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,724.79,557.21
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,763.56,580.52
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,768.07,578.5
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,768.1,573.67
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,753.62,558.68
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,742.28,545.93
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,732.16,534.64
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,700.78,509.58
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,799.53,576.16
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,881.52,628.86
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,896.11,636.52
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,902.2,638.06
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,887.7,628.28
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,869.6,616.34
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,843.74,599.17
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,814.79,580.02
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,781.43,558.08
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,745.54,533.58
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,712.52,509.79
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,667.63,477.68
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,622.45,445.66
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,575.31,411.15
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,525.25,373.39
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,473.84,333.36
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,420.3,290.92
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,366.63,247.42
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,312.04,203.05
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,258.29,160.37
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,197.02,115.35
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,143.03,84.26
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,99.92,75.94
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,98.55,75.5
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,94.85,72.93
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,90.86,70.1
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,86.8,67.18
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,82.5,64.01
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,77.78,60.47
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,72.88,56.68
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,66.15,51.21
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,59.22,45.38
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,48.85,36.39
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,40.91,29.26
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,30.69,19.8
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,20.46,6.18
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,11.41,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,18.21,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,47.48,23.56
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,99.86,74.26
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,146.82,115.37
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,216.02,174.07
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,293.15,238.27
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,367.91,298.61
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,434.91,351.16
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,493.16,394.89
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,553.42,438.59
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,606.42,475.64
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,669.47,518.51
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,713.59,547.05
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,756.36,573.96
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,792.74,595.06
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,826.97,614.36
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,853.28,628.74
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,869.91,636.62
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,887.85,645.12
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,902.4,651.36
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,905.5,651.7
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,904.96,649.88
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,898.4,644.14
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,888.19,636.16
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,857.83,616.04
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,838.77,603.42
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,814.8,587.71
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,787.81,569.95
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,756.87,548.87
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,723.22,525.27
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,674.83,489.49
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,623.73,451.75
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,563.15,407.92
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,508.96,368.03
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,458.32,330.33
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,417.85,300.34
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,386.65,276.03
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,352.68,248.84
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,306.96,207.37
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,247.38,153.56
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,191.17,111.01
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,133.3,76.01
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,89.77,67.83
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,88.48,67.28
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,79.55,60.35
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,77.39,58.95
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,74.97,57.31
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,72.47,55.57
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,69.05,53.07
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,65.58,50.45
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,60.4,46.26
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,55.16,41.85
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,47.71,35.35
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,37.94,26.65
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,28.42,17.83
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,18.93,4.6
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,10.62,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,29.34,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,78.84,39.9
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,145.39,108.9
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,209.05,164.52
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,268.92,215.92
2018,7,21,6,30,404.0,78.0,2.4,20.6,185.0,334.71,270.69
2018,7,21,6,45,431.0,91.0,2.45,21.3,227.0,385.02,311.34
2018,7,21,7,0,458.0,104.0,2.5,22.0,269.0,436.57,351.44
2018,7,21,7,15,520.5,107.5,2.5,22.75,322.5,511.88,408.34
2018,7,21,7,30,583.0,111.0,2.5,23.5,376.0,583.12,460.24
2018,7,21,7,45,619.5,114.5,2.55,24.25,425.5,636.38,497.3
2018,7,21,8,0,656.0,118.0,2.6,25.0,475.0,689.55,532.89
2018,7,21,8,15,677.5,122.0,2.6,25.75,520.0,730.24,558.12
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,769.23,581.73
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,801.82,600.83
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,826.35,614.26
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,846.65,625.19
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,863.63,633.93
2018,7,21,9,45,742.0,157.5,2.9,29.85,753.0,873.52,638.21
2018,7,21,10,0,742.0,166.0,3.0,30.5,783.0,879.83,640.25
2018,7,21,10,15,711.5,188.5,3.1,30.9,796.5,876.77,636.89
2018,7,21,10,30,681.0,211.0,3.2,31.3,810.0,861.84,625.5
2018,7,21,10,45,664.5,226.0,3.3,31.75,822.5,848.91,615.11
2018,7,21,11,0,648.0,241.0,3.4,32.2,835.0,832.66,602.55
2018,7,21,11,15,714.5,207.0,3.5,32.4,872.0,841.88,609.58
2018,7,21,11,30,781.0,173.0,3.6,32.6,909.0,838.09,607.31
2018,7,21,11,45,783.0,173.5,3.7,32.85,916.0,814.56,591.23
2018,7,21,12,0,785.0,174.0,3.8,33.1,923.0,787.94,572.43
2018,7,21,12,15,794.5,167.5,3.85,33.1,925.5,758.35,551.95
2018,7,21,12,30,804.0,161.0,3.9,33.1,928.0,725.66,528.96
2018,7,21,12,45,814.5,153.0,4.0,33.15,924.5,689.43,503.11
2018,7,21,13,0,825.0,145.0,4.1,33.2,921.0,643.4,469.95
2018,7,21,13,15,822.5,143.5,4.1,33.05,906.5,600.18,437.7
2018,7,21,13,30,820.0,142.0,4.1,32.9,892.0,555.15,403.24
2018,7,21,13,45,816.0,139.5,4.15,32.7,871.0,507.07,365.76
2018,7,21,14,0,812.0,137.0,4.2,32.5,850.0,457.68,326.17
2018,7,21,14,15,806.0,134.5,4.2,32.25,822.5,405.1,283.2
2018,7,21,14,30,800.0,132.0,4.2,32.0,795.0,351.63,238.66
2018,7,21,14,45,792.0,129.0,4.2,31.7,762.0,296.88,192.98
2018,7,21,15,0,784.0,126.0,4.2,31.4,729.0,242.17,148.43
2018,7,21,15,15,771.0,123.5,4.2,31.4,690.5,187.33,107.62
2018,7,21,15,30,758.0,121.0,4.2,31.4,652.0,133.59,76.45
2018,7,21,15,45,743.5,117.0,4.2,30.65,609.5,89.45,67.76
2018,7,21,16,0,729.0,113.0,4.2,29.9,567.0,87.88,66.93
2018,7,21,16,15,711.0,108.5,4.2,29.3,522.0,79.06,60.05
2018,7,21,16,30,693.0,104.0,4.2,28.7,477.0,76.93,58.66
2018,7,21,16,45,667.5,98.5,4.2,28.05,429.0,73.88,56.48
2018,7,21,17,0,642.0,93.0,4.2,27.4,381.0,70.69,54.16
2018,7,21,17,15,607.0,87.5,4.05,26.6,333.0,67.21,51.58
2018,7,21,17,30,572.0,82.0,3.9,25.8,285.0,63.67,48.88
2018,7,21,17,45,524.0,75.0,3.8,24.95,238.0,58.79,44.93
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,53.86,40.78
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,46.73,34.55
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,37.36,26.19
