Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,27.78,17.27
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,18.24,3.47
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,10.23,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.65,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,16.8,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.95,17.3,20.5,39.83,0.0
2018,7,22,5,30,184.0,26.0,2.0,17.8,39.0,109.69,53.6
2018,7,22,5,45,257.5,36.0,2.05,18.3,70.0,164.91,123.48
2018,7,22,6,0,331.0,46.0,2.1,18.8,101.0,228.26,179.75
2018,7,22,6,15,223.5,53.5,2.1,19.35,96.0,193.05,154.83
2018,7,22,6,30,116.0,61.0,2.1,19.9,91.0,137.21,110.0
2018,7,22,6,45,64.0,88.5,2.15,20.5,105.5,129.08,102.89
2018,7,22,7,0,12.0,116.0,2.2,21.1,120.0,104.04,81.01
2018,7,22,7,15,84.5,146.0,2.2,21.8,183.5,193.96,155.35
2018,7,22,7,30,157.0,176.0,2.2,22.5,247.0,295.63,236.31
2018,7,22,7,45,199.5,194.5,2.25,23.15,295.5,351.62,279.06
2018,7,22,8,0,242.0,213.0,2.3,23.8,344.0,427.86,335.96
2018,7,22,8,15,443.0,178.0,2.35,24.45,445.0,584.74,454.14
2018,7,22,8,30,644.0,143.0,2.4,25.1,546.0,741.74,565.76
2018,7,22,8,45,718.5,125.5,2.45,25.75,606.0,795.58,599.09
2018,7,22,9,0,793.0,108.0,2.5,26.4,666.0,854.87,636.21
2018,7,22,9,15,802.5,111.5,2.55,26.95,704.0,876.23,647.55
2018,7,22,9,30,812.0,115.0,2.6,27.5,742.0,882.16,648.96
2018,7,22,9,45,818.0,119.0,2.65,28.05,774.5,893.6,654.25
2018,7,22,10,0,824.0,123.0,2.7,28.6,807.0,901.45,657.21
2018,7,22,10,15,830.5,125.0,2.75,29.05,835.0,904.2,657.22
2018,7,22,10,30,837.0,127.0,2.8,29.5,863.0,903.31,654.99
2018,7,22,10,45,842.0,128.0,2.85,30.0,884.0,896.44,648.87
2018,7,22,11,0,847.0,129.0,2.9,30.5,905.0,885.94,640.55
2018,7,22,11,15,850.5,129.5,2.95,30.85,919.0,870.09,629.23
2018,7,22,11,30,854.0,130.0,3.0,31.2,933.0,850.76,615.74
2018,7,22,11,45,856.0,130.0,3.1,31.55,940.5,826.41,599.28
2018,7,22,12,0,858.0,130.0,3.2,31.9,948.0,798.9,580.72
2018,7,22,12,15,860.0,128.5,3.25,32.1,948.0,767.23,559.24
2018,7,22,12,30,862.0,127.0,3.3,32.3,948.0,732.75,534.5
2018,7,22,12,45,864.0,124.0,3.35,32.55,941.5,694.45,506.6
2018,7,22,13,0,866.0,121.0,3.4,32.8,935.0,653.61,476.32
2018,7,22,13,15,863.0,120.5,3.45,32.8,920.5,609.19,443.2
2018,7,22,13,30,860.0,120.0,3.5,32.8,906.0,562.85,407.78
2018,7,22,13,45,856.0,118.0,3.55,32.8,884.5,513.25,369.0
2018,7,22,14,0,852.0,116.0,3.6,32.8,863.0,462.24,328.01
2018,7,22,14,15,845.0,115.0,3.7,32.55,835.0,409.52,285.03
2018,7,22,14,30,838.0,114.0,3.8,32.3,807.0,356.09,240.51
2018,7,22,14,45,829.5,111.5,3.85,32.0,773.0,300.82,194.35
2018,7,22,15,0,821.0,109.0,3.9,31.7,739.0,245.48,149.24
2018,7,22,15,15,809.0,107.0,3.9,31.7,700.5,190.1,107.99
2018,7,22,15,30,797.0,105.0,3.9,31.7,662.0,127.22,70.15
2018,7,22,15,45,782.0,102.0,3.95,30.85,619.0,81.23,61.03
2018,7,22,16,0,767.0,99.0,4.0,30.0,576.0,79.88,60.37
2018,7,22,16,15,748.5,95.0,3.95,29.35,529.5,77.69,58.92
2018,7,22,16,30,730.0,91.0,3.9,28.7,483.0,75.36,57.36
2018,7,22,16,45,705.0,87.0,3.9,28.1,435.0,72.78,55.56
2018,7,22,17,0,680.0,83.0,3.9,27.5,387.0,64.75,49.15
2018,7,22,17,15,646.0,78.0,3.85,26.6,338.0,61.33,46.61
2018,7,22,17,30,612.0,73.0,3.8,25.7,289.0,57.86,43.95
2018,7,22,17,45,565.5,67.0,3.75,24.85,241.5,53.44,40.37
2018,7,22,18,0,519.0,61.0,3.7,24.0,194.0,49.0,36.63
2018,7,22,18,15,451.0,53.0,3.6,23.15,150.0,42.79,31.18
2018,7,22,18,30,383.0,45.0,3.5,22.3,106.0,36.58,25.51
2018,7,22,18,45,285.5,34.5,3.4,21.45,71.0,28.15,17.51
2018,7,22,19,0,188.0,24.0,3.3,20.6,36.0,18.31,2.57
2018,7,22,19,15,99.0,13.0,3.2,20.05,19.0,10.23,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.5,1.95,15.9,21.5,48.61,0.0
2018,7,23,5,30,239.0,25.0,2.0,16.4,41.0,128.35,58.52
2018,7,23,5,45,339.5,33.5,2.05,16.9,77.5,199.53,150.09
2018,7,23,6,0,440.0,42.0,2.1,17.4,114.0,275.35,217.66
2018,7,23,6,15,462.0,52.0,2.1,18.1,151.0,322.1,259.58
2018,7,23,6,30,484.0,62.0,2.1,18.8,188.0,370.07,300.5
2018,7,23,6,45,461.5,79.5,2.15,19.55,221.0,399.6,324.6
2018,7,23,7,0,439.0,97.0,2.2,20.3,254.0,417.57,338.37
2018,7,23,7,15,567.5,89.0,2.2,21.1,324.5,526.65,422.47
2018,7,23,7,30,696.0,81.0,2.2,21.9,395.0,631.77,499.43
2018,7,23,7,45,704.0,89.5,2.2,22.7,439.0,672.28,524.97
2018,7,23,8,0,712.0,98.0,2.2,23.5,483.0,710.59,548.75
2018,7,23,8,15,756.5,94.5,2.25,24.4,537.0,763.83,582.54
2018,7,23,8,30,801.0,91.0,2.3,25.3,591.0,816.12,614.71
2018,7,23,8,45,822.5,90.5,2.35,26.2,636.5,840.36,627.24
2018,7,23,9,0,844.0,90.0,2.4,27.1,682.0,871.74,644.65
2018,7,23,9,15,856.5,91.0,2.45,27.85,721.5,893.71,655.95
2018,7,23,9,30,869.0,92.0,2.5,28.6,761.0,912.38,665.13
2018,7,23,9,45,879.0,92.5,2.6,29.35,795.5,924.73,670.63
2018,7,23,10,0,889.0,93.0,2.7,30.1,830.0,933.43,673.87
2018,7,23,10,15,894.0,95.0,2.75,30.6,858.0,935.25,673.05
2018,7,23,10,30,899.0,97.0,2.8,31.1,886.0,933.2,669.92
2018,7,23,10,45,902.0,99.0,2.85,31.65,907.5,925.43,663.13
2018,7,23,11,0,905.0,101.0,2.9,32.2,929.0,913.82,654.02
2018,7,23,11,15,906.0,103.0,3.0,32.45,943.0,896.65,642.58
2018,7,23,11,30,907.0,105.0,3.1,32.7,957.0,875.83,628.83
2018,7,23,11,45,906.0,107.5,3.15,33.0,964.0,850.26,611.57
2018,7,23,12,0,905.0,110.0,3.2,33.3,971.0,821.4,592.18
2018,7,23,12,15,902.5,111.5,3.3,33.25,970.0,787.47,570.45
2018,7,23,12,30,900.0,113.0,3.4,33.2,969.0,750.76,545.49
2018,7,23,12,45,895.0,115.0,3.5,33.15,960.5,710.13,516.8
2018,7,23,13,0,890.0,117.0,3.6,33.1,952.0,667.26,485.84
2018,7,23,13,15,888.0,116.0,3.65,33.1,938.0,621.95,452.11
2018,7,23,13,30,886.0,115.0,3.7,33.1,924.0,574.57,415.94
2018,7,23,13,45,882.5,113.5,3.8,33.05,902.5,524.22,376.73
2018,7,23,14,0,879.0,112.0,3.9,33.0,881.0,472.32,335.13
2018,7,23,14,15,872.5,110.5,3.95,32.8,853.0,417.93,290.67
2018,7,23,14,30,866.0,109.0,4.0,32.6,825.0,362.75,244.6
2018,7,23,14,45,852.0,110.0,4.05,32.45,789.0,306.59,197.69
2018,7,23,15,0,838.0,111.0,4.1,32.3,753.0,250.89,152.34
2018,7,23,15,15,829.0,107.0,4.1,32.3,714.0,193.57,109.54
2018,7,23,15,30,820.0,103.0,4.1,32.3,675.0,136.71,76.46
2018,7,23,15,45,807.0,100.0,4.05,31.35,632.0,80.73,60.49
2018,7,23,16,0,794.0,97.0,4.0,30.4,589.0,79.35,59.83
2018,7,23,16,15,773.0,94.0,3.9,29.6,541.5,77.66,58.84
2018,7,23,16,30,752.0,91.0,3.8,28.8,494.0,75.89,57.78
2018,7,23,16,45,725.0,87.5,3.75,28.05,444.5,73.59,56.24
2018,7,23,17,0,698.0,84.0,3.7,27.3,395.0,65.78,50.06
2018,7,23,17,15,663.0,79.5,3.6,26.35,345.0,62.68,47.8
2018,7,23,17,30,628.0,75.0,3.5,25.4,295.0,59.55,45.45
2018,7,23,17,45,582.0,68.5,3.4,24.45,246.5,54.78,41.59
2018,7,23,18,0,536.0,62.0,3.3,23.5,198.0,49.97,37.54
2018,7,23,18,15,463.5,53.5,3.15,22.7,152.5,43.32,31.68
2018,7,23,18,30,391.0,45.0,3.0,21.9,107.0,36.67,25.61
2018,7,23,18,45,280.0,34.0,2.9,21.1,70.5,27.74,17.12
2018,7,23,19,0,169.0,23.0,2.8,20.3,34.0,17.52,1.12
2018,7,23,19,15,90.0,12.5,2.75,19.85,18.0,9.83,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.4,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.05,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,24,5,15,111.0,13.5,2.35,16.6,20.5,43.79,0.0
2018,7,24,5,30,210.0,25.0,2.4,17.0,39.0,117.48,47.48
2018,7,24,5,45,311.5,35.0,2.5,17.4,75.5,189.81,142.18
2018,7,24,6,0,413.0,45.0,2.6,17.8,112.0,266.47,210.62
2018,7,24,6,15,420.5,54.0,2.65,18.45,143.0,303.38,244.86
2018,7,24,6,30,428.0,63.0,2.7,19.1,174.0,339.99,277.0
2018,7,24,6,45,361.5,84.5,2.75,19.75,192.5,336.79,275.06
2018,7,24,7,0,295.0,106.0,2.8,20.4,211.0,333.2,271.36
2018,7,24,7,15,383.5,116.0,2.8,21.1,274.5,418.92,339.22
2018,7,24,7,30,472.0,126.0,2.8,21.8,338.0,510.5,408.94
2018,7,24,7,45,597.0,111.5,2.8,22.55,412.0,618.74,489.24
2018,7,24,8,0,722.0,97.0,2.8,23.3,486.0,718.82,558.82
2018,7,24,8,15,769.5,92.0,2.85,24.05,541.0,773.2,593.58
2018,7,24,8,30,817.0,87.0,2.9,24.8,596.0,817.23,620.68
2018,7,24,8,45,833.0,88.5,2.95,25.6,640.0,848.86,638.75
2018,7,24,9,0,849.0,90.0,3.0,26.4,684.0,877.72,654.8
2018,7,24,9,15,856.5,93.5,3.1,27.05,722.5,897.91,665.63
2018,7,24,9,30,864.0,97.0,3.2,27.7,761.0,914.6,674.19
2018,7,24,9,45,867.5,102.0,3.25,28.35,794.5,925.47,678.62
2018,7,24,10,0,871.0,107.0,3.3,29.0,828.0,932.5,680.64
2018,7,24,10,15,879.0,107.5,3.4,29.45,856.5,935.39,680.93
2018,7,24,10,30,887.0,108.0,3.5,29.9,885.0,934.48,678.88
2018,7,24,10,45,892.5,108.5,3.55,30.3,907.0,927.44,672.77
2018,7,24,11,0,898.0,109.0,3.6,30.7,929.0,916.59,664.33
2018,7,24,11,15,901.0,109.5,3.65,30.85,943.5,899.74,652.74
2018,7,24,11,30,904.0,110.0,3.7,31.0,958.0,879.25,638.84
2018,7,24,11,45,906.0,110.5,3.8,31.1,966.0,854.38,622.45
2018,7,24,12,0,908.0,111.0,3.9,31.2,974.0,826.13,603.78
2018,7,24,12,15,907.0,111.5,3.95,31.15,973.5,792.37,581.47
2018,7,24,12,30,906.0,112.0,4.0,31.1,973.0,755.74,555.98
2018,7,24,12,45,902.5,113.0,4.05,31.05,965.0,715.09,526.63
2018,7,24,13,0,899.0,114.0,4.1,31.0,957.0,672.09,494.94
2018,7,24,13,15,897.0,113.0,4.1,30.85,942.5,626.33,460.58
2018,7,24,13,30,895.0,112.0,4.1,30.7,928.0,578.49,423.73
2018,7,24,13,45,891.5,111.0,4.1,30.55,907.0,527.99,383.84
2018,7,24,14,0,888.0,110.0,4.1,30.4,886.0,475.91,341.56
2018,7,24,14,15,882.0,108.0,4.1,30.15,857.5,420.82,296.01
2018,7,24,14,30,876.0,106.0,4.1,29.9,829.0,364.87,248.79
2018,7,24,14,45,868.0,104.5,4.05,29.65,795.0,308.07,200.62
2018,7,24,15,0,860.0,103.0,4.0,29.4,761.0,251.08,153.45
2018,7,24,15,15,849.0,101.0,4.0,29.4,721.5,193.39,109.87
2018,7,24,15,30,838.0,99.0,4.0,29.4,682.0,136.33,76.41
2018,7,24,15,45,824.5,95.5,3.95,28.55,638.0,87.59,66.85
2018,7,24,16,0,811.0,92.0,3.9,27.7,594.0,76.63,58.28
2018,7,24,16,15,794.0,88.5,3.85,27.1,547.0,74.56,56.9
2018,7,24,16,30,777.0,85.0,3.8,26.5,500.0,72.38,55.41
2018,7,24,16,45,754.0,81.0,3.75,25.9,450.5,69.61,53.42
2018,7,24,17,0,731.0,77.0,3.7,25.3,401.0,66.74,51.32
2018,7,24,17,15,698.0,72.5,3.6,24.5,350.5,63.25,48.68
2018,7,24,17,30,665.0,68.0,3.5,23.7,300.0,55.14,42.0
2018,7,24,17,45,619.0,62.5,3.4,22.9,251.0,50.87,38.49
2018,7,24,18,0,573.0,57.0,3.3,22.1,202.0,46.59,34.84
2018,7,24,18,15,504.0,49.5,3.2,21.5,156.0,40.56,29.46
2018,7,24,18,30,435.0,42.0,3.1,20.9,110.0,34.55,23.9
2018,7,24,18,45,323.0,32.0,2.95,20.3,72.5,26.29,15.91
2018,7,24,19,0,211.0,22.0,2.8,19.7,35.0,18.11,0.0
2018,7,24,19,15,105.5,11.0,2.8,19.4,17.5,8.65,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,15.9,2.0,0.0,0.0
2018,7,25,5,15,151.5,13.0,2.2,16.45,21.5,55.64,0.0
2018,7,25,5,30,283.0,23.0,2.3,17.0,41.0,141.72,49.88
2018,7,25,5,45,390.0,30.5,2.4,17.55,79.0,218.33,162.86
2018,7,25,6,0,497.0,38.0,2.5,18.1,117.0,298.75,235.37
2018,7,25,6,15,483.0,51.0,2.45,18.85,150.5,333.29,267.96
2018,7,25,6,30,469.0,64.0,2.4,19.6,184.0,365.2,296.1
2018,7,25,6,45,540.5,69.5,2.4,20.4,237.5,439.04,355.67
2018,7,25,7,0,612.0,75.0,2.4,21.2,291.0,517.73,416.43
2018,7,25,7,15,695.0,69.5,2.45,22.15,351.5,592.93,472.59
2018,7,25,7,30,778.0,64.0,2.5,23.1,412.0,674.99,529.8
2018,7,25,7,45,800.0,67.5,2.55,24.05,462.0,716.13,555.43
2018,7,25,8,0,822.0,71.0,2.6,25.0,512.0,762.91,584.66
2018,7,25,8,15,839.0,73.5,2.65,25.8,560.0,802.55,608.52
2018,7,25,8,30,856.0,76.0,2.7,26.6,608.0,839.86,630.39
2018,7,25,8,45,868.5,78.0,2.8,27.35,652.0,869.97,647.55
2018,7,25,9,0,881.0,80.0,2.9,28.1,696.0,897.04,662.56
2018,7,25,9,15,887.5,84.0,2.95,28.85,735.0,917.54,672.79
2018,7,25,9,30,894.0,88.0,3.0,29.6,774.0,934.37,680.64
2018,7,25,9,45,897.5,92.0,3.1,30.3,807.5,944.6,684.73
2018,7,25,10,0,901.0,96.0,3.2,31.0,841.0,950.92,686.41
2018,7,25,10,15,907.0,97.5,3.25,31.6,869.5,953.08,685.46
2018,7,25,10,30,913.0,99.0,3.3,32.2,898.0,951.32,682.14
2018,7,25,10,45,917.0,100.5,3.35,32.85,920.0,943.77,675.1
2018,7,25,11,0,921.0,102.0,3.4,33.5,942.0,932.31,665.72
2018,7,25,11,15,923.0,103.5,3.5,33.75,957.0,915.2,654.21
2018,7,25,11,30,925.0,105.0,3.6,34.0,972.0,894.36,640.35
2018,7,25,11,45,925.5,106.0,3.65,34.3,979.0,868.2,622.67
2018,7,25,12,0,926.0,107.0,3.7,34.6,986.0,838.65,602.8
2018,7,25,12,15,924.5,108.0,3.8,34.55,985.5,804.35,580.81
2018,7,25,12,30,923.0,109.0,3.9,34.5,985.0,767.12,555.79
2018,7,25,12,45,920.5,109.5,4.0,34.45,977.0,726.08,526.85
2018,7,25,13,0,918.0,110.0,4.1,34.4,969.0,682.55,495.47
2018,7,25,13,15,915.0,109.5,4.15,34.1,954.0,635.68,461.23
2018,7,25,13,30,912.0,109.0,4.2,33.8,939.0,586.75,424.47
2018,7,25,13,45,891.5,117.5,4.25,33.55,912.5,533.66,383.47
2018,7,25,14,0,871.0,126.0,4.3,33.3,886.0,480.35,341.18
2018,7,25,14,15,825.0,145.5,4.35,32.75,846.5,423.95,296.37
2018,7,25,14,30,779.0,165.0,4.4,32.2,807.0,370.88,253.48
2018,7,25,14,45,809.5,140.5,4.4,31.65,782.5,312.48,204.4
2018,7,25,15,0,840.0,116.0,4.4,31.1,758.0,255.73,156.83
2018,7,25,15,15,834.0,111.0,4.4,31.1,719.5,197.88,113.16
2018,7,25,15,30,828.0,106.0,4.4,31.1,681.0,132.02,72.69
2018,7,25,15,45,827.0,98.5,4.3,29.6,640.5,80.43,60.73
2018,7,25,16,0,826.0,91.0,4.2,28.1,600.0,76.42,58.02
2018,7,25,16,15,808.0,87.5,4.05,27.1,552.0,74.27,56.67
2018,7,25,16,30,790.0,84.0,3.9,26.1,504.0,72.01,55.21
2018,7,25,16,45,754.0,82.5,3.8,25.1,451.0,70.69,54.52
2018,7,25,17,0,718.0,81.0,3.7,24.1,398.0,69.45,53.89
2018,7,25,17,15,689.5,75.0,3.6,23.3,348.5,60.07,46.2
2018,7,25,17,30,661.0,69.0,3.5,22.5,299.0,55.8,42.79
2018,7,25,17,45,614.5,64.0,3.35,21.65,250.0,51.92,39.62
2018,7,25,18,0,568.0,59.0,3.2,20.8,201.0,48.07,36.32
2018,7,25,18,15,489.0,51.5,3.1,20.35,154.0,42.02,30.86
2018,7,25,18,30,410.0,44.0,3.0,19.9,107.0,36.04,25.25
2018,7,25,18,45,293.0,33.5,2.95,19.4,70.0,27.45,16.82
2018,7,25,19,0,176.0,23.0,2.9,18.9,33.0,17.52,0.0
2018,7,25,19,15,88.0,11.5,2.85,18.6,16.5,9.05,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,45,1.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,26,5,0,2.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.4,17.0,35.21,0.0
2018,7,26,5,30,172.0,23.0,2.7,16.9,34.0,101.0,27.3
2018,7,26,5,45,278.0,35.0,2.7,17.35,70.5,176.73,131.34
2018,7,26,6,0,384.0,47.0,2.7,17.8,107.0,255.9,202.1
2018,7,26,6,15,454.5,55.5,2.65,18.55,152.0,323.99,261.12
2018,7,26,6,30,525.0,64.0,2.6,19.3,197.0,398.02,322.88
2018,7,26,6,45,532.0,76.0,2.6,20.05,237.0,441.9,358.45
2018,7,26,7,0,539.0,88.0,2.6,20.8,277.0,484.81,391.55
2018,7,26,7,15,560.0,98.5,2.55,21.55,322.5,534.84,428.54
2018,7,26,7,30,581.0,109.0,2.5,22.3,368.0,584.56,463.81
2018,7,26,7,45,634.0,110.5,2.5,23.05,424.0,648.84,509.26
2018,7,26,8,0,687.0,112.0,2.5,23.8,480.0,714.02,552.68
2018,7,26,8,15,730.0,110.5,2.45,24.6,534.0,767.64,586.23
2018,7,26,8,30,773.0,109.0,2.4,25.4,588.0,816.45,615.6
2018,7,26,8,45,796.5,109.0,2.4,26.2,634.5,852.67,636.14
2018,7,26,9,0,820.0,109.0,2.4,27.0,681.0,886.35,654.73
2018,7,26,9,15,828.5,114.0,2.4,27.8,720.5,908.93,665.75
2018,7,26,9,30,837.0,119.0,2.4,28.6,760.0,928.02,674.51
2018,7,26,9,45,842.0,123.5,2.4,29.4,793.5,926.56,670.0
2018,7,26,10,0,847.0,128.0,2.4,30.2,827.0,933.96,671.54
2018,7,26,10,15,854.0,130.5,2.5,30.9,856.0,937.53,671.79
2018,7,26,10,30,861.0,133.0,2.6,31.6,885.0,937.31,669.73
2018,7,26,10,45,866.5,134.0,2.7,32.3,907.0,930.51,663.59
2018,7,26,11,0,872.0,135.0,2.8,33.0,929.0,919.95,655.18
2018,7,26,11,15,876.0,135.5,2.9,33.25,944.5,903.88,644.54
2018,7,26,11,30,880.0,136.0,3.0,33.5,960.0,884.21,631.64
2018,7,26,11,45,882.0,137.0,3.15,33.75,968.0,859.75,615.94
2018,7,26,12,0,884.0,138.0,3.3,34.0,976.0,831.99,598.01
2018,7,26,12,15,883.0,138.5,3.4,33.9,975.5,798.38,576.56
2018,7,26,12,30,882.0,139.0,3.5,33.8,975.0,762.0,551.68
2018,7,26,12,45,879.5,139.5,3.6,33.65,967.5,721.99,523.84
2018,7,26,13,0,877.0,140.0,3.7,33.5,960.0,679.65,493.64
2018,7,26,13,15,842.5,158.5,3.75,33.1,936.0,635.0,460.9
2018,7,26,13,30,808.0,177.0,3.8,32.7,912.0,583.98,423.05
2018,7,26,13,45,827.0,160.5,3.85,32.3,896.5,535.27,385.95
2018,7,26,14,0,846.0,144.0,3.9,31.9,881.0,483.09,344.81
2018,7,26,14,15,847.5,136.5,3.95,31.2,854.0,428.15,300.62
2018,7,26,14,30,849.0,129.0,4.0,30.5,827.0,372.64,254.65
2018,7,26,14,45,841.0,126.0,4.0,29.85,792.5,311.87,204.31
2018,7,26,15,0,833.0,123.0,4.0,29.2,758.0,253.82,156.81
2018,7,26,15,15,820.0,120.5,4.0,29.2,717.5,195.59,112.77
2018,7,26,15,30,807.0,118.0,4.0,29.2,677.0,138.42,78.71
2018,7,26,15,45,793.0,114.0,3.95,27.6,633.0,89.2,68.46
2018,7,26,16,0,779.0,110.0,3.9,26.0,589.0,87.48,67.73
2018,7,26,16,15,761.5,105.0,3.8,25.0,541.5,84.85,66.03
2018,7,26,16,30,744.0,100.0,3.7,24.0,494.0,82.05,64.17
2018,7,26,16,45,719.0,94.5,3.65,23.05,444.0,72.51,56.54
2018,7,26,17,0,694.0,89.0,3.6,22.1,394.0,69.13,54.07
2018,7,26,17,15,660.0,83.0,3.55,21.25,343.5,65.13,50.98
2018,7,26,17,30,626.0,77.0,3.5,20.4,293.0,61.03,47.72
2018,7,26,17,45,579.5,69.5,3.4,19.6,243.5,55.57,43.14
2018,7,26,18,0,533.0,62.0,3.3,18.8,194.0,50.02,38.33
2018,7,26,18,15,464.5,53.0,3.25,18.35,149.0,43.03,31.99
2018,7,26,18,30,396.0,44.0,3.2,17.9,104.0,35.99,25.4
2018,7,26,18,45,290.0,33.0,3.1,17.45,68.0,27.06,16.52
2018,7,26,19,0,184.0,22.0,3.0,17.0,32.0,18.12,0.0
2018,7,26,19,15,92.0,11.0,3.0,16.8,16.0,8.65,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,5,15,83.5,11.0,3.65,15.2,16.0,33.86,0.0
2018,7,27,5,30,167.0,22.0,3.7,15.7,32.0,97.8,18.16
2018,7,27,5,45,214.5,30.5,3.8,16.25,56.0,142.84,105.62
2018,7,27,6,0,262.0,39.0,3.9,16.8,80.0,185.27,146.75
2018,7,27,6,15,229.5,41.5,3.9,17.4,87.0,183.13,148.48
2018,7,27,6,30,197.0,44.0,3.9,18.0,94.0,177.68,145.66
2018,7,27,6,45,98.5,62.0,3.9,18.55,87.0,133.21,108.06
2018,7,27,7,0,0.0,80.0,3.9,19.1,80.0,62.71,47.08
2018,7,27,7,15,2.5,111.0,3.85,19.6,112.0,91.6,70.99
2018,7,27,7,30,5.0,142.0,3.8,20.1,144.0,121.0,94.83
2018,7,27,7,45,8.0,159.0,3.75,20.6,163.0,137.61,107.91
2018,7,27,8,0,11.0,176.0,3.7,21.1,182.0,154.38,120.94
2018,7,27,8,15,34.5,210.0,3.7,21.7,231.0,220.65,173.81
2018,7,27,8,30,58.0,244.0,3.7,22.3,280.0,274.48,215.65
2018,7,27,8,45,251.5,240.0,3.7,22.85,413.0,480.72,377.59
2018,7,27,9,0,445.0,236.0,3.7,23.4,546.0,676.71,522.79
2018,7,27,9,15,612.5,193.0,3.7,23.95,646.0,800.83,611.05
2018,7,27,9,30,780.0,150.0,3.7,24.5,746.0,908.76,682.76
2018,7,27,9,45,815.0,140.5,3.75,25.1,788.5,933.78,696.32
2018,7,27,10,0,850.0,131.0,3.8,25.7,831.0,941.3,698.71
2018,7,27,10,15,858.0,132.0,3.8,26.05,860.0,944.33,698.72
2018,7,27,10,30,866.0,133.0,3.8,26.4,889.0,943.6,696.37
2018,7,27,10,45,872.5,134.0,3.85,26.75,912.0,937.66,691.01
2018,7,27,11,0,879.0,135.0,3.9,27.1,935.0,927.89,683.25
2018,7,27,11,15,883.0,135.5,3.9,27.3,950.0,911.68,671.46
2018,7,27,11,30,887.0,136.0,3.9,27.5,965.0,891.82,657.36
2018,7,27,11,45,888.5,136.5,3.95,27.7,972.5,866.33,639.8
2018,7,27,12,0,890.0,137.0,4.0,27.9,980.0,837.54,620.04
2018,7,27,12,15,896.0,133.5,4.0,27.95,982.0,805.96,598.51
2018,7,27,12,30,902.0,130.0,4.0,28.0,984.0,771.19,573.36
2018,7,27,12,45,907.5,126.0,4.05,28.05,979.0,732.6,545.11
2018,7,27,13,0,913.0,122.0,4.1,28.1,974.0,691.02,514.08
2018,7,27,13,15,912.5,119.5,4.1,27.9,959.5,644.08,478.72
2018,7,27,13,30,912.0,117.0,4.1,27.7,945.0,594.89,440.7
2018,7,27,13,45,911.0,113.5,4.1,27.55,923.5,542.67,399.19
2018,7,27,14,0,910.0,110.0,4.1,27.4,902.0,488.62,355.0
2018,7,27,14,15,905.0,107.5,4.1,27.1,873.0,432.08,307.86
2018,7,27,14,30,900.0,105.0,4.1,26.8,844.0,374.53,258.81
2018,7,27,14,45,894.0,102.5,4.05,26.5,810.0,315.94,208.5
2018,7,27,15,0,888.0,100.0,4.0,26.2,776.0,256.91,158.94
2018,7,27,15,15,876.5,98.0,4.0,26.2,735.0,197.2,113.06
2018,7,27,15,30,865.0,96.0,4.0,26.2,694.0,138.17,77.64
2018,7,27,15,45,851.5,93.0,3.85,25.3,649.0,86.89,67.2
2018,7,27,16,0,838.0,90.0,3.7,24.4,604.0,84.67,65.84
2018,7,27,16,15,819.5,87.5,3.65,23.7,556.0,74.6,57.76
2018,7,27,16,30,801.0,85.0,3.6,23.0,508.0,72.99,56.77
2018,7,27,16,45,774.5,82.0,3.55,22.25,457.0,70.8,55.28
2018,7,27,17,0,748.0,79.0,3.5,21.5,406.0,68.59,53.75
2018,7,27,17,15,710.5,75.0,3.5,20.6,354.0,65.41,51.37
2018,7,27,17,30,673.0,71.0,3.5,19.7,302.0,57.44,44.73
2018,7,27,17,45,620.5,65.5,3.5,18.8,251.0,53.14,41.16
2018,7,27,18,0,568.0,60.0,3.5,17.9,200.0,48.88,37.46
2018,7,27,18,15,490.0,52.5,3.5,17.35,153.0,42.88,31.97
2018,7,27,18,30,412.0,45.0,3.5,16.8,106.0,36.95,26.32
2018,7,27,18,45,293.0,33.5,3.5,16.25,68.5,27.54,16.85
2018,7,27,19,0,174.0,22.0,3.5,15.7,31.0,16.76,0.0
2018,7,27,19,15,87.0,11.0,3.5,15.5,15.5,8.65,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.5,10.5,16.69,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.0,21.0,47.44,1.11
2018,7,28,5,45,124.5,36.0,2.9,15.45,52.0,103.67,75.41
2018,7,28,6,0,183.0,55.0,3.0,15.9,83.0,158.66,125.37
2018,7,28,6,15,198.5,73.0,2.95,16.5,113.5,195.21,158.27
2018,7,28,6,30,214.0,91.0,2.9,17.1,144.0,232.78,190.92
2018,7,28,6,45,198.0,112.0,2.9,17.65,170.0,255.27,209.74
2018,7,28,7,0,182.0,133.0,2.9,18.2,196.0,261.19,214.31
2018,7,28,7,15,185.0,155.5,2.85,18.75,228.5,293.26,239.53
2018,7,28,7,30,188.0,178.0,2.8,19.3,261.0,324.76,263.48
2018,7,28,7,45,222.5,197.0,2.75,19.85,307.0,394.02,316.8
2018,7,28,8,0,257.0,216.0,2.7,20.4,353.0,448.11,357.08
2018,7,28,8,15,384.0,211.5,2.65,21.1,437.5,555.86,438.63
2018,7,28,8,30,511.0,207.0,2.6,21.8,522.0,690.98,535.82
2018,7,28,8,45,564.5,207.5,2.6,22.55,579.5,749.05,574.0
2018,7,28,9,0,618.0,208.0,2.6,23.3,637.0,814.63,616.72
2018,7,28,9,15,621.5,220.5,2.55,24.0,673.5,836.86,627.8
2018,7,28,9,30,625.0,233.0,2.5,24.7,710.0,855.94,636.96
2018,7,28,9,45,621.5,247.5,2.5,25.45,740.0,866.98,640.77
2018,7,28,10,0,618.0,262.0,2.5,26.2,770.0,874.55,642.37
2018,7,28,10,15,629.5,266.0,2.55,26.75,799.0,883.6,646.37
2018,7,28,10,30,641.0,270.0,2.6,27.3,828.0,889.21,648.12
2018,7,28,10,45,649.5,272.5,2.6,27.85,850.5,887.22,644.56
2018,7,28,11,0,658.0,275.0,2.6,28.4,873.0,881.71,638.82
2018,7,28,11,15,663.5,277.0,2.7,28.75,888.0,869.56,630.0
2018,7,28,11,30,669.0,279.0,2.8,29.1,903.0,854.01,618.94
2018,7,28,11,45,672.5,279.5,2.85,29.45,911.0,832.23,603.39
2018,7,28,12,0,676.0,280.0,2.9,29.8,919.0,807.38,585.7
2018,7,28,12,15,696.0,267.5,3.0,29.95,925.5,782.06,568.64
2018,7,28,12,30,716.0,255.0,3.1,30.1,932.0,753.09,548.71
2018,7,28,12,45,740.0,238.0,3.2,30.2,932.5,719.79,525.54
2018,7,28,13,0,764.0,221.0,3.3,30.3,933.0,682.67,499.05
2018,7,28,13,15,762.0,218.5,3.35,30.2,919.0,637.19,465.86
2018,7,28,13,30,760.0,216.0,3.4,30.1,905.0,590.03,430.57
2018,7,28,13,45,756.5,211.5,3.5,29.95,883.0,539.21,391.84
2018,7,28,14,0,753.0,207.0,3.6,29.8,861.0,487.31,351.09
2018,7,28,14,15,747.0,203.0,3.6,29.45,833.5,433.91,308.18
2018,7,28,14,30,741.0,199.0,3.6,29.1,806.0,380.08,263.94
2018,7,28,14,45,733.5,193.0,3.65,28.7,772.0,324.34,217.96
2018,7,28,15,0,726.0,187.0,3.7,28.3,738.0,268.82,172.89
2018,7,28,15,15,710.5,182.5,3.7,28.3,697.5,213.52,131.27
2018,7,28,15,30,695.0,178.0,3.7,28.3,657.0,159.82,98.7
2018,7,28,15,45,683.5,169.0,3.65,27.25,614.0,111.78,87.1
2018,7,28,16,0,672.0,160.0,3.6,26.2,571.0,108.5,85.08
2018,7,28,16,15,662.0,148.5,3.55,25.5,525.5,103.33,81.3
2018,7,28,16,30,652.0,137.0,3.5,24.8,480.0,97.74,77.13
2018,7,28,16,45,632.0,126.5,3.4,24.05,431.5,92.2,72.96
2018,7,28,17,0,612.0,116.0,3.3,23.3,383.0,86.32,68.44
2018,7,28,17,15,578.5,107.0,3.25,22.4,333.5,80.97,64.32
2018,7,28,17,30,545.0,98.0,3.2,21.5,284.0,75.4,59.91
2018,7,28,17,45,500.0,86.5,3.1,20.65,235.0,67.57,53.35
2018,7,28,18,0,455.0,75.0,3.0,19.8,186.0,56.48,43.75
2018,7,28,18,15,384.0,62.5,2.95,19.1,141.0,47.18,35.44
2018,7,28,18,30,313.0,50.0,2.9,18.4,96.0,37.81,26.82
2018,7,28,18,45,217.5,35.0,2.85,17.75,61.0,26.5,15.7
2018,7,28,19,0,122.0,20.0,2.8,17.1,26.0,15.17,0.0
2018,7,28,19,15,61.0,10.0,2.85,16.8,13.0,7.87,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,73.5,10.5,2.95,15.25,14.5,30.62,0.0
2018,7,29,5,30,147.0,21.0,3.0,15.6,29.0,89.11,0.0
2018,7,29,5,45,236.0,33.5,3.05,16.0,62.0,157.63,115.6
2018,7,29,6,0,325.0,46.0,3.1,16.4,95.0,225.79,179.01
2018,7,29,6,15,259.5,52.0,3.1,16.95,100.5,214.1,173.75
2018,7,29,6,30,194.0,58.0,3.1,17.5,106.0,195.51,160.2
2018,7,29,6,45,103.5,83.0,3.1,18.05,109.0,149.71,121.86
2018,7,29,7,0,13.0,108.0,3.1,18.6,112.0,98.06,76.99
2018,7,29,7,15,31.0,137.5,3.1,19.15,150.5,149.3,119.48
2018,7,29,7,30,49.0,167.0,3.1,19.7,189.0,192.88,154.75
2018,7,29,7,45,181.5,184.0,3.1,20.25,278.0,330.42,267.03
2018,7,29,8,0,314.0,201.0,3.1,20.8,367.0,479.12,382.86
2018,7,29,8,15,378.0,206.5,3.05,21.25,425.5,566.7,447.08
2018,7,29,8,30,442.0,212.0,3.0,21.7,484.0,637.13,497.46
2018,7,29,8,45,568.0,186.5,2.95,22.1,563.0,740.58,571.77
2018,7,29,9,0,694.0,161.0,2.9,22.5,642.0,838.61,638.43
2018,7,29,9,15,739.5,153.0,2.9,22.8,692.5,879.69,663.63
2018,7,29,9,30,785.0,145.0,2.9,23.1,743.0,911.69,682.85
2018,7,29,9,45,785.5,153.5,2.9,23.4,775.0,922.48,687.77
2018,7,29,10,0,786.0,162.0,2.9,23.7,807.0,929.49,690.43
2018,7,29,10,15,795.5,163.5,2.9,23.95,836.0,934.46,692.01
2018,7,29,10,30,805.0,165.0,2.9,24.2,865.0,935.68,691.24
2018,7,29,10,45,812.0,166.0,2.9,24.5,887.5,930.32,686.13
2018,7,29,11,0,819.0,167.0,2.9,24.8,910.0,921.18,678.7
2018,7,29,11,15,823.5,168.5,2.95,25.0,926.0,906.48,668.36
2018,7,29,11,30,828.0,170.0,3.0,25.2,942.0,888.11,655.68
2018,7,29,11,45,735.5,224.5,3.05,25.4,914.0,839.76,621.14
2018,7,29,12,0,643.0,279.0,3.1,25.6,886.0,781.56,578.82
2018,7,29,12,15,506.5,340.5,3.15,25.6,818.5,697.29,517.92
2018,7,29,12,30,370.0,402.0,3.2,25.6,751.0,610.99,454.99
2018,7,29,12,45,411.0,389.5,3.25,25.6,774.5,610.99,455.31
2018,7,29,13,0,452.0,377.0,3.3,25.6,798.0,600.5,447.41
2018,7,29,13,15,446.0,371.5,3.35,25.25,781.0,562.17,419.51
2018,7,29,13,30,440.0,366.0,3.4,24.9,764.0,523.45,390.83
2018,7,29,13,45,446.5,352.5,3.45,24.55,748.0,485.39,361.95
2018,7,29,14,0,453.0,339.0,3.5,24.2,732.0,446.16,331.33
2018,7,29,14,15,373.5,352.0,3.5,23.8,668.5,392.23,290.27
2018,7,29,14,30,294.0,365.0,3.5,23.4,605.0,344.49,254.37
2018,7,29,14,45,264.5,354.0,3.5,23.05,563.0,304.02,223.18
2018,7,29,15,0,235.0,343.0,3.5,22.7,521.0,274.29,200.77
2018,7,29,15,15,364.5,284.5,3.5,22.7,543.5,230.96,162.2
2018,7,29,15,30,494.0,226.0,3.5,22.7,566.0,172.37,116.94
2018,7,29,15,45,563.0,188.0,3.55,22.05,550.5,120.7,96.4
2018,7,29,16,0,632.0,150.0,3.6,21.4,535.0,101.34,80.72
2018,7,29,16,15,635.0,136.0,3.55,20.9,496.0,94.77,75.59
2018,7,29,16,30,638.0,122.0,3.5,20.4,457.0,87.64,69.92
2018,7,29,16,45,636.0,110.5,3.5,19.95,415.5,81.53,65.05
2018,7,29,17,0,634.0,99.0,3.5,19.5,374.0,74.96,59.72
2018,7,29,17,15,592.5,91.0,3.45,18.95,322.0,69.76,55.52
2018,7,29,17,30,551.0,83.0,3.4,18.4,270.0,64.42,51.09
2018,7,29,17,45,521.0,73.5,3.35,17.9,226.0,57.95,45.54
2018,7,29,18,0,491.0,64.0,3.3,17.4,182.0,51.25,39.59
2018,7,29,18,15,410.5,54.0,3.2,17.05,136.5,43.49,32.51
2018,7,29,18,30,330.0,44.0,3.1,16.7,91.0,35.71,25.17
2018,7,29,18,45,235.0,31.5,3.05,16.3,58.5,24.05,13.64
2018,7,29,19,0,140.0,19.0,3.0,15.9,26.0,14.47,0.0
2018,7,29,19,15,70.0,9.5,2.95,15.8,13.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,5,15,31.0,8.5,2.8,14.55,10.0,16.16,0.0
2018,7,30,5,30,62.0,17.0,2.9,15.1,20.0,46.22,0.0
2018,7,30,5,45,162.0,31.0,3.05,15.65,52.0,123.94,89.65
2018,7,30,6,0,262.0,45.0,3.2,16.2,84.0,195.5,154.8
2018,7,30,6,15,220.5,61.5,3.2,17.0,103.0,206.23,167.02
2018,7,30,6,30,179.0,78.0,3.2,17.8,122.0,197.79,161.63
2018,7,30,6,45,180.0,99.0,3.2,18.55,152.0,229.68,188.39
2018,7,30,7,0,181.0,120.0,3.2,19.3,182.0,260.81,213.43
2018,7,30,7,15,297.5,130.0,3.1,19.9,251.5,360.82,294.88
2018,7,30,7,30,414.0,140.0,3.0,20.5,321.0,488.54,394.28
2018,7,30,7,45,555.5,125.5,2.95,21.1,400.0,608.23,484.53
2018,7,30,8,0,697.0,111.0,2.9,21.7,479.0,726.69,568.98
2018,7,30,8,15,708.0,119.0,2.9,22.25,523.5,764.74,592.36
2018,7,30,8,30,719.0,127.0,2.9,22.8,568.0,800.4,614.23
2018,7,30,8,45,758.5,123.5,2.85,23.35,619.5,840.62,638.6
2018,7,30,9,0,798.0,120.0,2.8,23.9,671.0,884.89,665.23
2018,7,30,9,15,819.0,119.0,2.8,24.55,713.5,912.28,680.1
2018,7,30,9,30,840.0,118.0,2.8,25.2,756.0,923.84,684.43
2018,7,30,9,45,851.5,119.0,2.8,25.8,791.5,937.68,690.62
2018,7,30,10,0,863.0,120.0,2.8,26.4,827.0,947.91,694.46
2018,7,30,10,15,872.5,120.5,2.8,27.2,857.0,952.04,693.87
2018,7,30,10,30,882.0,121.0,2.8,28.0,887.0,952.34,690.96
2018,7,30,10,45,889.5,120.5,2.85,28.75,909.5,945.96,684.42
2018,7,30,11,0,897.0,120.0,2.9,29.5,932.0,935.72,675.57
2018,7,30,11,15,901.5,120.5,2.9,30.1,948.0,919.86,663.26
2018,7,30,11,30,906.0,121.0,2.9,30.7,964.0,900.26,648.7
2018,7,30,11,45,909.0,120.5,2.95,31.25,972.0,874.88,630.96
2018,7,30,12,0,912.0,120.0,3.0,31.8,980.0,846.07,611.05
2018,7,30,12,15,901.5,126.5,3.0,32.0,976.5,809.19,586.38
2018,7,30,12,30,891.0,133.0,3.0,32.2,973.0,769.81,558.71
2018,7,30,12,45,889.5,133.0,3.05,32.4,965.5,729.6,529.96
2018,7,30,13,0,888.0,133.0,3.1,32.6,958.0,686.93,498.86
2018,7,30,13,15,884.0,132.5,3.15,32.5,942.5,640.1,464.68
2018,7,30,13,30,880.0,132.0,3.2,32.4,927.0,591.38,428.15
2018,7,30,13,45,874.5,130.5,3.25,32.3,904.0,539.53,388.25
2018,7,30,14,0,869.0,129.0,3.3,32.2,881.0,486.35,346.11
2018,7,30,14,15,860.5,128.0,3.3,31.85,851.5,431.22,301.56
2018,7,30,14,30,852.0,127.0,3.3,31.5,822.0,375.5,255.49
2018,7,30,14,45,840.0,125.5,3.3,31.2,786.0,314.18,204.9
2018,7,30,15,0,828.0,124.0,3.3,30.9,750.0,256.0,157.52
2018,7,30,15,15,815.0,121.5,3.3,30.9,709.5,197.7,113.61
2018,7,30,15,30,802.0,119.0,3.3,30.9,669.0,140.47,79.4
2018,7,30,15,45,782.0,117.0,3.25,29.75,623.5,91.04,69.35
2018,7,30,16,0,762.0,115.0,3.2,28.6,578.0,90.55,69.54
2018,7,30,16,15,734.0,112.5,3.15,27.8,528.5,82.49,63.33
2018,7,30,16,30,706.0,110.0,3.1,27.0,479.0,81.46,62.91
2018,7,30,16,45,672.5,105.5,3.05,26.2,428.0,78.99,61.27
2018,7,30,17,0,639.0,101.0,3.0,25.4,377.0,76.49,59.57
2018,7,30,17,15,595.5,94.5,3.0,24.3,325.5,72.36,56.52
2018,7,30,17,30,552.0,88.0,3.0,23.2,274.0,68.18,53.31
2018,7,30,17,45,493.5,80.0,2.95,22.1,225.0,62.62,48.76
2018,7,30,18,0,435.0,72.0,2.9,21.0,176.0,54.24,41.57
2018,7,30,18,15,358.0,59.5,2.85,20.15,131.5,44.88,33.25
2018,7,30,18,30,281.0,47.0,2.8,19.3,87.0,35.49,24.65
2018,7,30,18,45,185.0,31.5,2.75,18.5,53.5,23.84,13.07
2018,7,30,19,0,89.0,16.0,2.7,17.7,20.0,12.16,0.0
2018,7,30,19,15,44.5,8.0,2.75,17.3,10.0,6.29,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,2.5,14.4,12.0,23.58,0.0
2018,7,31,5,30,105.0,19.0,2.6,15.0,24.0,71.04,0.0
2018,7,31,5,45,191.5,34.5,2.7,15.55,57.0,142.07,102.39
2018,7,31,6,0,278.0,50.0,2.8,16.1,90.0,210.27,166.36
2018,7,31,6,15,235.5,60.5,2.8,16.9,104.0,213.62,172.97
2018,7,31,6,30,193.0,71.0,2.8,17.7,118.0,197.78,161.78
2018,7,31,6,45,103.5,93.5,2.8,18.5,119.5,162.79,132.32
2018,7,31,7,0,14.0,116.0,2.8,19.3,121.0,107.21,84.35
2018,7,31,7,15,54.0,146.0,2.8,19.95,169.0,176.1,141.56
2018,7,31,7,30,94.0,176.0,2.8,20.6,217.0,237.93,191.54
2018,7,31,7,45,175.0,194.5,2.8,21.3,282.5,338.46,271.61
2018,7,31,8,0,256.0,213.0,2.8,22.0,348.0,446.67,354.5
2018,7,31,8,15,467.0,178.5,2.75,22.85,453.0,615.29,481.77
2018,7,31,8,30,678.0,144.0,2.7,23.7,558.0,784.8,601.27
2018,7,31,8,45,719.0,140.5,2.7,24.5,609.5,831.31,628.57
2018,7,31,9,0,760.0,137.0,2.7,25.3,661.0,869.59,650.68
2018,7,31,9,15,769.0,143.0,2.65,26.05,700.0,892.72,662.1
2018,7,31,9,30,778.0,149.0,2.6,26.8,739.0,912.5,671.29
2018,7,31,9,45,782.0,155.5,2.6,27.55,772.0,924.53,675.78
2018,7,31,10,0,786.0,162.0,2.6,28.3,805.0,932.87,677.99
2018,7,31,10,15,796.0,163.0,2.65,28.85,834.0,937.85,679.09
2018,7,31,10,30,806.0,164.0,2.7,29.4,863.0,939.07,677.9
2018,7,31,10,45,813.5,165.5,2.75,29.9,886.0,934.62,673.33
2018,7,31,11,0,821.0,167.0,2.8,30.4,909.0,926.35,666.46
2018,7,31,11,15,818.0,172.0,2.85,30.8,921.5,908.09,653.52
2018,7,31,11,30,815.0,177.0,2.9,31.2,934.0,886.33,638.47
2018,7,31,11,45,817.5,177.0,3.0,31.55,941.5,861.56,621.95
2018,7,31,12,0,820.0,177.0,3.1,31.9,949.0,833.5,602.87
2018,7,31,12,15,824.0,175.0,3.15,31.95,950.5,801.82,581.16
2018,7,31,12,30,828.0,173.0,3.2,32.0,952.0,767.12,557.04
2018,7,31,12,45,822.5,174.0,3.3,32.05,942.5,725.33,527.72
2018,7,31,13,0,817.0,175.0,3.4,32.1,933.0,681.52,496.33
2018,7,31,13,15,813.5,173.0,3.45,31.9,917.5,634.85,462.51
2018,7,31,13,30,810.0,171.0,3.5,31.7,902.0,586.5,426.48
2018,7,31,13,45,804.5,169.0,3.5,31.55,879.5,535.64,387.37
2018,7,31,14,0,799.0,167.0,3.5,31.4,857.0,483.7,346.3
