Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,15,792.0,164.0,3.55,31.0,828.5,429.6,302.9
2018,7,31,14,30,785.0,161.0,3.6,30.6,800.0,375.03,258.05
2018,7,31,14,45,776.5,156.0,3.6,30.25,765.0,318.47,211.18
2018,7,31,15,0,768.0,151.0,3.6,29.9,730.0,262.1,165.25
2018,7,31,15,15,753.5,147.5,3.6,29.9,690.0,199.69,118.15
2018,7,31,15,30,739.0,144.0,3.6,29.9,650.0,144.21,84.47
2018,7,31,15,45,725.0,137.5,3.55,28.6,606.0,94.45,72.5
2018,7,31,16,0,711.0,131.0,3.5,27.3,562.0,91.92,71.07
2018,7,31,16,15,693.5,123.5,3.5,26.3,515.0,88.45,68.72
2018,7,31,16,30,676.0,116.0,3.5,25.3,468.0,84.73,66.12
2018,7,31,16,45,650.5,109.5,3.45,24.35,419.5,81.29,63.71
2018,7,31,17,0,625.0,103.0,3.4,23.4,371.0,77.68,61.1
2018,7,31,17,15,588.5,95.0,3.35,22.35,321.0,72.67,57.25
2018,7,31,17,30,552.0,87.0,3.3,21.3,271.0,67.5,53.15
2018,7,31,17,45,503.5,78.0,3.25,20.25,223.5,61.27,47.97
2018,7,31,18,0,455.0,69.0,3.2,19.2,176.0,54.92,42.46
2018,7,31,18,15,383.5,57.0,3.2,18.55,132.0,43.35,32.12
2018,7,31,18,30,312.0,45.0,3.2,17.9,88.0,34.26,23.7
2018,7,31,18,45,212.0,31.0,3.15,17.25,55.0,23.57,12.66
2018,7,31,19,0,112.0,17.0,3.1,16.6,22.0,13.38,0.0
2018,7,31,19,15,56.0,8.5,3.05,16.4,11.0,6.69,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,1,5,15,84.5,9.5,2.85,14.65,13.5,33.52,0.0
2018,8,1,5,30,169.0,19.0,2.9,15.2,27.0,94.8,0.0
2018,8,1,5,45,282.5,29.5,2.95,15.7,62.0,176.75,126.67
2018,8,1,6,0,396.0,40.0,3.0,16.2,97.0,258.72,204.72
2018,8,1,6,15,345.0,46.5,2.95,17.0,110.5,261.12,211.9
2018,8,1,6,30,294.0,53.0,2.9,17.8,124.0,248.85,204.49
2018,8,1,6,45,149.5,79.0,2.9,18.55,115.5,187.56,153.47
2018,8,1,7,0,5.0,105.0,2.9,19.3,107.0,90.26,70.06
2018,8,1,7,15,41.5,138.5,2.8,19.95,156.5,159.06,127.4
2018,8,1,7,30,78.0,172.0,2.7,20.6,206.0,221.83,178.26
2018,8,1,7,45,174.0,187.5,2.65,21.25,275.5,330.5,265.48
2018,8,1,8,0,270.0,203.0,2.6,21.9,345.0,448.0,355.89
2018,8,1,8,15,489.5,163.5,2.6,22.75,450.5,619.44,485.3
2018,8,1,8,30,709.0,124.0,2.6,23.6,556.0,791.39,605.57
2018,8,1,8,45,774.5,110.5,2.55,24.4,615.0,844.24,636.67
2018,8,1,9,0,840.0,97.0,2.5,25.2,674.0,890.11,663.22
2018,8,1,9,15,852.5,98.5,2.55,25.95,714.5,912.73,674.79
2018,8,1,9,30,865.0,100.0,2.6,26.7,755.0,932.01,684.32
2018,8,1,9,45,874.5,102.0,2.65,27.5,790.5,945.44,689.91
2018,8,1,10,0,884.0,104.0,2.7,28.3,826.0,955.14,693.19
2018,8,1,10,15,891.0,105.5,2.85,28.7,855.0,958.13,694.15
2018,8,1,10,30,898.0,107.0,3.0,29.1,884.0,957.21,692.72
2018,8,1,10,45,903.5,108.0,3.1,29.5,907.0,950.47,687.24
2018,8,1,11,0,909.0,109.0,3.2,29.9,930.0,939.82,679.36
2018,8,1,11,15,912.5,110.0,3.3,29.95,945.5,923.48,668.82
2018,8,1,11,30,916.0,111.0,3.4,30.0,961.0,903.36,655.86
2018,8,1,11,45,917.0,112.0,3.5,30.05,968.5,877.47,639.09
2018,8,1,12,0,918.0,113.0,3.6,30.1,976.0,848.15,620.0
2018,8,1,12,15,917.0,114.0,3.7,29.95,976.0,814.0,598.05
2018,8,1,12,30,916.0,115.0,3.8,29.8,976.0,776.89,573.23
2018,8,1,12,45,912.5,116.0,3.85,29.65,967.5,735.24,543.51
2018,8,1,13,0,909.0,117.0,3.9,29.5,959.0,691.17,511.38
2018,8,1,13,15,907.0,116.0,3.95,29.25,944.5,644.27,476.59
2018,8,1,13,30,905.0,115.0,4.0,29.0,930.0,595.24,439.17
2018,8,1,13,45,901.5,113.5,4.0,28.8,908.0,543.14,398.12
2018,8,1,14,0,898.0,112.0,4.0,28.6,886.0,489.44,354.59
2018,8,1,14,15,893.0,109.5,4.0,28.2,857.5,433.07,308.03
2018,8,1,14,30,888.0,107.0,4.0,27.8,829.0,375.71,259.52
2018,8,1,14,45,880.0,105.0,3.95,27.4,794.0,317.11,209.56
2018,8,1,15,0,872.0,103.0,3.9,27.0,759.0,258.33,160.4
2018,8,1,15,15,860.0,101.0,3.9,27.0,718.0,198.99,114.71
2018,8,1,15,30,848.0,99.0,3.9,27.0,677.0,140.41,79.16
2018,8,1,15,45,834.5,95.5,3.9,25.8,632.0,79.03,60.59
2018,8,1,16,0,821.0,92.0,3.9,24.6,587.0,77.13,59.53
2018,8,1,16,15,802.5,88.0,3.85,23.8,538.5,74.65,57.84
2018,8,1,16,30,784.0,84.0,3.8,23.0,490.0,72.04,56.01
2018,8,1,16,45,758.0,80.0,3.75,22.25,439.0,69.15,53.92
2018,8,1,17,0,732.0,76.0,3.7,21.5,388.0,66.19,51.73
2018,8,1,17,15,694.5,71.5,3.65,20.55,336.5,62.59,48.97
2018,8,1,17,30,657.0,67.0,3.6,19.6,285.0,54.43,42.14
2018,8,1,17,45,602.5,61.5,3.55,18.65,234.5,50.06,38.48
2018,8,1,18,0,548.0,56.0,3.5,17.7,184.0,45.73,34.67
2018,8,1,18,15,465.5,48.5,3.45,17.15,138.5,39.66,29.07
2018,8,1,18,30,383.0,41.0,3.4,16.6,93.0,33.68,23.29
2018,8,1,18,45,258.5,29.0,3.3,16.05,57.5,23.81,12.57
2018,8,1,19,0,134.0,17.0,3.2,15.5,22.0,13.38,0.0
2018,8,1,19,15,67.0,8.5,3.2,15.3,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,2,5,15,78.0,9.0,3.05,13.6,12.5,31.24,0.0
2018,8,2,5,30,156.0,18.0,3.2,14.1,25.0,88.92,0.0
2018,8,2,5,45,279.0,29.0,3.3,14.55,61.0,175.42,124.8
2018,8,2,6,0,402.0,40.0,3.4,15.0,97.0,262.35,208.5
2018,8,2,6,15,480.5,48.5,3.4,15.6,143.5,336.06,274.06
2018,8,2,6,30,559.0,57.0,3.4,16.2,190.0,416.74,343.03
2018,8,2,6,45,613.0,62.0,3.4,16.75,240.5,484.1,398.96
2018,8,2,7,0,667.0,67.0,3.4,17.3,291.0,554.56,455.02
2018,8,2,7,15,704.5,71.0,3.4,18.0,343.0,611.55,498.0
2018,8,2,7,30,742.0,75.0,3.4,18.7,395.0,672.42,541.09
2018,8,2,7,45,770.5,78.0,3.45,19.4,446.5,725.04,576.87
2018,8,2,8,0,799.0,81.0,3.5,20.1,498.0,776.65,611.02
2018,8,2,8,15,819.0,83.5,3.55,20.75,547.0,819.02,637.89
2018,8,2,8,30,839.0,86.0,3.6,21.4,596.0,849.4,655.87
2018,8,2,8,45,855.0,88.0,3.65,22.05,641.5,882.44,675.57
2018,8,2,9,0,871.0,90.0,3.7,22.7,687.0,912.58,693.03
2018,8,2,9,15,880.0,93.5,3.7,23.2,727.5,934.68,704.97
2018,8,2,9,30,889.0,97.0,3.7,23.7,768.0,953.17,714.5
2018,8,2,9,45,893.5,101.0,3.75,24.2,802.5,964.16,719.34
2018,8,2,10,0,898.0,105.0,3.8,24.7,837.0,971.22,721.7
2018,8,2,10,15,906.5,106.0,3.8,25.05,867.0,975.05,722.16
2018,8,2,10,30,915.0,107.0,3.8,25.4,897.0,974.9,720.13
2018,8,2,10,45,922.5,106.5,3.8,25.75,920.5,968.35,714.02
2018,8,2,11,0,930.0,106.0,3.8,26.1,944.0,957.81,705.44
2018,8,2,11,15,933.5,106.0,3.8,26.3,959.0,940.17,692.71
2018,8,2,11,30,937.0,106.0,3.8,26.5,974.0,918.72,677.58
2018,8,2,11,45,939.5,106.0,3.8,26.7,982.0,892.7,659.48
2018,8,2,12,0,942.0,106.0,3.8,26.9,990.0,863.12,639.04
2018,8,2,12,15,941.0,107.0,3.8,26.9,990.0,828.25,615.49
2018,8,2,12,30,940.0,108.0,3.8,26.9,990.0,790.3,589.38
2018,8,2,12,45,937.0,108.5,3.85,26.9,981.5,747.68,558.39
2018,8,2,13,0,934.0,109.0,3.9,26.9,973.0,702.53,524.89
2018,8,2,13,15,932.5,108.0,3.95,26.75,958.5,654.79,488.97
2018,8,2,13,30,931.0,107.0,4.0,26.6,944.0,604.79,450.3
2018,8,2,13,45,928.5,105.0,4.05,26.45,922.0,551.48,407.96
2018,8,2,14,0,926.0,103.0,4.1,26.3,900.0,496.42,362.92
2018,8,2,14,15,921.0,101.0,4.1,25.9,871.0,438.83,314.86
2018,8,2,14,30,916.0,99.0,4.1,25.5,842.0,380.21,264.74
2018,8,2,14,45,909.5,96.5,4.1,25.15,806.5,320.02,212.83
2018,8,2,15,0,903.0,94.0,4.1,24.8,771.0,259.46,161.56
2018,8,2,15,15,891.5,92.5,4.1,24.8,730.0,198.64,114.18
2018,8,2,15,30,880.0,91.0,4.1,24.8,689.0,138.51,77.33
2018,8,2,15,45,868.5,87.5,4.05,23.7,644.0,84.07,65.35
2018,8,2,16,0,857.0,84.0,4.0,22.6,599.0,81.43,63.67
2018,8,2,16,15,841.5,80.0,4.0,21.95,550.5,78.19,61.3
2018,8,2,16,30,826.0,76.0,4.0,21.3,502.0,67.48,52.52
2018,8,2,16,45,802.0,72.0,3.95,20.7,450.0,64.36,50.16
2018,8,2,17,0,778.0,68.0,3.9,20.1,398.0,61.15,47.68
2018,8,2,17,15,742.0,64.5,3.85,19.35,345.5,58.05,45.27
2018,8,2,17,30,706.0,61.0,3.8,18.6,293.0,54.95,42.78
2018,8,2,17,45,654.0,56.0,3.75,17.9,241.5,50.47,38.95
2018,8,2,18,0,602.0,51.0,3.7,17.2,190.0,42.45,31.85
2018,8,2,18,15,517.0,44.5,3.6,16.65,142.5,36.91,26.71
2018,8,2,18,30,432.0,38.0,3.5,16.1,95.0,31.52,21.43
2018,8,2,18,45,294.0,27.5,3.35,15.6,59.0,22.71,11.33
2018,8,2,19,0,156.0,17.0,3.2,15.1,23.0,13.38,0.0
2018,8,2,19,15,78.0,8.5,3.15,14.9,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,5,15,26.0,7.0,2.55,13.3,8.0,5.51,0.0
2018,8,3,5,30,52.0,14.0,2.7,13.9,16.0,30.01,0.0
2018,8,3,5,45,110.0,32.5,2.9,14.55,45.0,97.18,66.42
2018,8,3,6,0,168.0,51.0,3.1,15.2,74.0,150.85,118.58
2018,8,3,6,15,217.0,71.5,3.05,15.8,114.5,207.96,168.95
2018,8,3,6,30,266.0,92.0,3.0,16.4,155.0,269.25,221.65
2018,8,3,6,45,301.5,111.5,2.9,17.0,199.5,324.72,267.98
2018,8,3,7,0,337.0,131.0,2.8,17.6,244.0,382.58,314.59
2018,8,3,7,15,367.0,150.0,2.75,18.25,291.5,437.91,357.49
2018,8,3,7,30,397.0,169.0,2.7,18.9,339.0,494.4,399.82
2018,8,3,7,45,418.5,186.0,2.6,19.55,385.5,560.12,447.09
2018,8,3,8,0,440.0,203.0,2.5,20.2,432.0,609.15,480.68
2018,8,3,8,15,459.5,217.5,2.45,20.95,477.0,653.28,509.84
2018,8,3,8,30,479.0,232.0,2.4,21.7,522.0,696.31,537.45
2018,8,3,8,45,492.0,244.5,2.35,22.5,562.0,730.04,557.66
2018,8,3,9,0,505.0,257.0,2.3,23.3,602.0,761.81,576.14
2018,8,3,9,15,553.5,251.0,2.3,24.25,650.5,806.13,603.83
2018,8,3,9,30,602.0,245.0,2.3,25.2,699.0,848.69,629.61
2018,8,3,9,45,658.5,228.0,2.3,26.1,746.0,893.47,656.62
2018,8,3,10,0,715.0,211.0,2.3,27.0,793.0,928.69,676.58
2018,8,3,10,15,725.0,213.5,2.35,27.75,821.5,934.88,677.73
2018,8,3,10,30,735.0,216.0,2.4,28.5,850.0,937.42,676.89
2018,8,3,10,45,741.5,217.0,2.45,29.2,870.5,931.54,670.91
2018,8,3,11,0,748.0,218.0,2.5,29.9,891.0,921.99,662.76
2018,8,3,11,15,753.0,219.0,2.55,30.5,906.0,907.42,651.5
2018,8,3,11,30,758.0,220.0,2.6,31.1,921.0,889.26,637.94
2018,8,3,11,45,761.0,220.0,2.6,31.75,928.5,865.0,619.92
2018,8,3,12,0,764.0,220.0,2.6,32.4,936.0,837.46,599.73
2018,8,3,12,15,760.0,222.5,2.7,32.85,934.5,803.48,576.18
2018,8,3,12,30,756.0,225.0,2.8,33.3,933.0,766.95,550.6
2018,8,3,12,45,749.0,227.0,2.85,33.8,923.5,725.6,521.0
2018,8,3,13,0,742.0,229.0,2.9,34.3,914.0,682.46,489.7
2018,8,3,13,15,736.5,227.5,2.95,34.55,898.0,636.03,456.08
2018,8,3,13,30,731.0,226.0,3.0,34.8,882.0,588.28,420.74
2018,8,3,13,45,723.5,223.5,3.05,35.05,859.0,537.7,382.52
2018,8,3,14,0,716.0,221.0,3.1,35.3,836.0,486.48,342.86
2018,8,3,14,15,705.5,218.0,3.15,35.15,806.5,433.32,301.39
2018,8,3,14,30,695.0,215.0,3.2,35.0,777.0,380.31,259.13
2018,8,3,14,45,681.5,210.0,3.2,34.85,741.0,325.57,215.29
2018,8,3,15,0,668.0,205.0,3.2,34.7,705.0,271.87,172.95
2018,8,3,15,15,651.5,199.5,3.2,34.7,664.5,218.66,133.91
2018,8,3,15,30,635.0,194.0,3.2,34.7,624.0,167.32,103.11
2018,8,3,15,45,614.5,186.5,3.2,33.8,579.5,121.56,92.59
2018,8,3,16,0,594.0,179.0,3.2,32.9,535.0,119.45,91.58
2018,8,3,16,15,571.0,169.0,3.2,32.05,487.5,113.55,87.44
2018,8,3,16,30,548.0,159.0,3.2,31.2,440.0,108.37,83.83
2018,8,3,16,45,519.0,148.0,3.15,30.4,391.5,102.21,79.35
2018,8,3,17,0,490.0,137.0,3.1,29.6,343.0,95.81,74.58
2018,8,3,17,15,454.5,123.5,3.05,28.4,294.5,87.47,68.21
2018,8,3,17,30,419.0,110.0,3.0,27.2,246.0,78.85,61.42
2018,8,3,17,45,373.5,94.5,2.9,26.0,200.0,68.52,52.95
2018,8,3,18,0,328.0,79.0,2.8,24.8,154.0,57.91,43.96
2018,8,3,18,15,266.0,62.0,2.7,23.75,112.5,45.88,33.45
2018,8,3,18,30,204.0,45.0,2.6,22.7,71.0,33.61,22.46
2018,8,3,18,45,132.0,28.5,2.5,21.6,42.5,21.45,9.54
2018,8,3,19,0,60.0,12.0,2.4,20.5,14.0,9.44,0.0
2018,8,3,19,15,30.0,6.0,2.4,20.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,1.35,14.8,5.0,3.54,0.0
2018,8,4,5,30,36.0,9.0,1.6,15.3,10.0,20.29,0.0
2018,8,4,5,45,80.5,25.5,1.85,15.8,34.5,73.74,48.03
2018,8,4,6,0,125.0,42.0,2.1,16.3,59.0,117.85,91.18
2018,8,4,6,15,171.0,64.0,2.1,16.9,98.0,174.12,140.18
2018,8,4,6,30,217.0,86.0,2.1,17.5,137.0,233.82,191.12
2018,8,4,6,45,259.0,107.0,2.15,18.1,182.5,293.23,240.54
2018,8,4,7,0,301.0,128.0,2.2,18.7,228.0,355.6,290.79
2018,8,4,7,15,337.5,145.5,2.2,19.7,275.5,412.44,334.49
2018,8,4,7,30,374.0,163.0,2.2,20.7,323.0,471.13,378.07
2018,8,4,7,45,407.0,177.5,2.2,21.75,371.5,543.4,429.78
2018,8,4,8,0,440.0,192.0,2.2,22.8,420.0,599.14,467.84
2018,8,4,8,15,469.0,202.0,2.25,23.95,466.5,646.88,499.16
2018,8,4,8,30,498.0,212.0,2.3,25.1,513.0,694.06,529.27
2018,8,4,8,45,524.0,219.5,2.35,26.3,557.5,734.95,554.15
2018,8,4,9,0,550.0,227.0,2.4,27.5,602.0,774.36,577.47
2018,8,4,9,15,608.0,214.0,2.55,28.35,652.0,828.82,612.71
2018,8,4,9,30,666.0,201.0,2.7,29.2,702.0,875.15,641.86
2018,8,4,9,45,733.0,177.0,2.85,30.0,752.0,915.42,665.77
2018,8,4,10,0,800.0,153.0,3.0,30.8,802.0,944.3,682.06
2018,8,4,10,15,814.5,151.0,3.15,31.5,832.5,950.58,684.03
2018,8,4,10,30,829.0,149.0,3.3,32.2,863.0,953.02,683.78
2018,8,4,10,45,842.5,146.0,3.4,32.9,887.5,949.61,679.55
2018,8,4,11,0,856.0,143.0,3.5,33.6,912.0,927.58,663.44
2018,8,4,11,15,864.5,141.5,3.65,33.95,929.0,913.74,654.08
2018,8,4,11,30,873.0,140.0,3.8,34.3,946.0,896.16,642.26
2018,8,4,11,45,880.5,137.0,3.9,34.65,955.5,872.8,626.44
2018,8,4,12,0,888.0,134.0,4.0,35.0,965.0,845.92,608.34
2018,8,4,12,15,897.5,129.5,4.05,34.85,969.0,815.93,589.19
2018,8,4,12,30,907.0,125.0,4.1,34.7,973.0,782.45,566.84
2018,8,4,12,45,918.0,118.0,4.15,34.55,970.0,744.62,540.46
2018,8,4,13,0,929.0,111.0,4.2,34.4,967.0,703.31,510.95
2018,8,4,13,15,929.5,109.0,4.25,34.1,953.5,656.04,476.63
2018,8,4,13,30,930.0,107.0,4.3,33.8,940.0,606.35,439.49
2018,8,4,13,45,929.0,105.0,4.35,33.45,919.0,553.65,399.01
2018,8,4,14,0,928.0,103.0,4.4,33.1,898.0,499.03,355.7
2018,8,4,14,15,922.0,102.0,4.45,32.7,869.0,441.44,308.89
2018,8,4,14,30,916.0,101.0,4.5,32.3,840.0,382.89,260.12
2018,8,4,14,45,906.5,100.0,4.55,31.85,804.0,322.66,209.66
2018,8,4,15,0,897.0,99.0,4.6,31.4,768.0,262.36,160.02
2018,8,4,15,15,885.5,97.0,4.6,31.4,726.5,201.3,113.52
2018,8,4,15,30,874.0,95.0,4.6,31.4,685.0,140.94,77.22
2018,8,4,15,45,857.5,92.5,4.55,30.3,638.5,86.75,65.79
2018,8,4,16,0,841.0,90.0,4.5,29.2,592.0,76.45,57.86
2018,8,4,16,15,818.0,88.0,4.4,28.5,542.0,75.11,57.12
2018,8,4,16,30,795.0,86.0,4.3,27.8,492.0,73.75,56.36
2018,8,4,16,45,765.0,82.5,4.2,27.1,439.5,71.17,54.56
2018,8,4,17,0,735.0,79.0,4.1,26.4,387.0,68.55,52.7
2018,8,4,17,15,689.5,75.5,3.95,25.4,333.5,60.63,46.33
2018,8,4,17,30,644.0,72.0,3.8,24.4,280.0,57.94,44.31
2018,8,4,17,45,579.0,66.0,3.65,23.45,228.0,53.24,40.41
2018,8,4,18,0,514.0,60.0,3.5,22.5,176.0,48.62,36.4
2018,8,4,18,15,425.5,50.5,3.35,21.6,130.0,41.09,29.64
2018,8,4,18,30,337.0,41.0,3.2,20.7,84.0,33.59,22.57
2018,8,4,18,45,213.5,27.0,3.0,19.8,50.0,20.63,8.45
2018,8,4,19,0,90.0,13.0,2.8,18.9,16.0,10.23,0.0
2018,8,4,19,15,45.0,6.5,2.8,18.45,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.05,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.7,19.0,45.37,0.0
2018,8,5,5,45,188.5,31.5,2.8,15.3,52.0,140.23,93.68
2018,8,5,6,0,288.0,47.0,3.0,15.9,85.0,215.76,169.9
2018,8,5,6,15,369.0,59.0,3.0,16.6,130.0,287.11,232.94
2018,8,5,6,30,450.0,71.0,3.0,17.3,175.0,370.57,303.68
2018,8,5,6,45,510.5,79.0,3.0,18.0,225.0,441.69,362.24
2018,8,5,7,0,571.0,87.0,3.0,18.7,275.0,516.49,421.34
2018,8,5,7,15,612.5,93.5,2.95,19.3,326.5,579.16,468.73
2018,8,5,7,30,654.0,100.0,2.9,19.9,378.0,642.89,515.06
2018,8,5,7,45,685.0,105.5,2.85,20.55,429.5,697.7,552.1
2018,8,5,8,0,716.0,111.0,2.8,21.2,481.0,751.91,587.6
2018,8,5,8,15,737.0,117.0,2.8,21.95,530.0,797.08,615.75
2018,8,5,8,30,758.0,123.0,2.8,22.7,579.0,840.3,641.96
2018,8,5,8,45,773.5,128.0,2.8,23.45,624.5,868.94,657.66
2018,8,5,9,0,789.0,133.0,2.8,24.2,670.0,900.8,675.45
2018,8,5,9,15,797.0,139.0,2.8,24.85,709.5,923.53,687.13
2018,8,5,9,30,805.0,145.0,2.8,25.5,749.0,942.74,696.51
2018,8,5,9,45,807.5,152.5,2.85,26.15,782.5,954.56,701.43
2018,8,5,10,0,810.0,160.0,2.9,26.8,816.0,962.52,703.97
2018,8,5,10,15,816.0,163.5,3.0,27.25,844.5,966.04,704.71
2018,8,5,10,30,822.0,167.0,3.1,27.7,873.0,965.7,703.06
2018,8,5,10,45,825.5,170.5,3.15,28.15,895.0,959.11,697.12
2018,8,5,11,0,829.0,174.0,3.2,28.6,917.0,948.66,688.84
2018,8,5,11,15,830.0,176.5,3.25,28.95,931.0,931.23,676.41
2018,8,5,11,30,831.0,179.0,3.3,29.3,945.0,910.18,661.73
2018,8,5,11,45,829.5,182.0,3.4,29.65,951.5,883.93,643.99
2018,8,5,12,0,828.0,185.0,3.5,30.0,958.0,854.44,623.75
2018,8,5,12,15,846.0,173.0,3.5,30.5,963.0,824.69,602.12
2018,8,5,12,30,864.0,161.0,3.5,31.0,968.0,790.96,577.49
2018,8,5,12,45,886.5,146.0,3.55,31.5,967.5,745.25,544.82
2018,8,5,13,0,909.0,131.0,3.6,32.0,967.0,706.7,516.05
2018,8,5,13,15,906.5,129.5,3.6,32.15,951.5,658.55,480.1
2018,8,5,13,30,904.0,128.0,3.6,32.3,936.0,608.31,441.78
2018,8,5,13,45,901.0,126.0,3.55,32.5,914.0,555.58,400.4
2018,8,5,14,0,898.0,124.0,3.5,32.7,892.0,501.2,356.67
2018,8,5,14,15,891.0,122.0,3.55,32.55,862.0,443.81,310.24
2018,8,5,14,30,884.0,120.0,3.6,32.4,832.0,385.65,262.07
2018,8,5,14,45,875.0,118.0,3.6,32.3,796.0,326.39,212.52
2018,8,5,15,0,866.0,116.0,3.6,32.2,760.0,267.06,163.87
2018,8,5,15,15,853.0,113.5,3.6,32.2,718.5,200.56,113.69
2018,8,5,15,30,840.0,111.0,3.6,32.2,677.0,140.47,77.49
2018,8,5,15,45,823.0,108.0,3.6,31.45,630.5,86.81,65.51
2018,8,5,16,0,806.0,105.0,3.6,30.7,584.0,85.44,64.84
2018,8,5,16,15,782.5,101.0,3.55,30.1,533.5,83.14,63.34
2018,8,5,16,30,759.0,97.0,3.5,29.5,483.0,80.75,61.74
2018,8,5,16,45,727.5,93.0,3.5,28.9,431.0,72.09,54.91
2018,8,5,17,0,696.0,89.0,3.5,28.3,379.0,69.55,53.11
2018,8,5,17,15,650.5,84.0,3.3,27.25,326.0,66.07,50.56
2018,8,5,17,30,605.0,79.0,3.1,26.2,273.0,62.6,47.92
2018,8,5,17,45,541.0,71.5,2.95,25.15,221.5,57.04,43.35
2018,8,5,18,0,477.0,64.0,2.8,24.1,170.0,51.49,38.57
2018,8,5,18,15,385.0,53.5,2.6,22.95,124.5,43.3,31.3
2018,8,5,18,30,293.0,43.0,2.4,21.8,79.0,32.66,21.6
2018,8,5,18,45,180.0,27.5,2.25,20.7,46.5,20.87,7.79
2018,8,5,19,0,67.0,12.0,2.1,19.6,14.0,9.44,0.0
2018,8,5,19,15,33.5,6.0,2.15,19.05,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.4,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,13.9,6.0,10.59,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.35,23.0,45.96,26.64
2018,8,6,6,0,69.0,31.0,1.8,14.8,40.0,76.13,57.35
2018,8,6,6,15,98.5,53.5,1.75,15.25,72.5,111.89,89.17
2018,8,6,6,30,128.0,76.0,1.7,15.7,105.0,158.28,129.37
2018,8,6,6,45,156.5,101.5,1.7,16.15,146.5,209.74,172.9
2018,8,6,7,0,185.0,127.0,1.7,16.6,188.0,262.82,216.6
2018,8,6,7,15,210.5,153.0,1.65,17.35,233.5,331.53,270.79
2018,8,6,7,30,236.0,179.0,1.6,18.1,279.0,386.67,312.6
2018,8,6,7,45,258.5,202.5,1.55,18.9,325.0,437.24,349.51
2018,8,6,8,0,281.0,226.0,1.5,19.7,371.0,488.09,385.46
2018,8,6,8,15,301.0,247.0,1.45,20.75,416.0,533.98,416.24
2018,8,6,8,30,321.0,268.0,1.4,21.8,461.0,579.46,445.77
2018,8,6,8,45,338.0,285.5,1.35,22.85,502.5,617.68,469.29
2018,8,6,9,0,355.0,303.0,1.3,23.9,544.0,654.84,491.46
2018,8,6,9,15,371.5,317.5,1.4,25.05,583.0,687.01,510.76
2018,8,6,9,30,388.0,332.0,1.5,26.2,622.0,717.58,528.71
2018,8,6,9,45,403.0,342.5,1.6,27.35,656.5,740.76,541.5
2018,8,6,10,0,418.0,353.0,1.7,28.5,691.0,761.89,552.83
2018,8,6,10,15,428.0,361.5,1.85,29.3,718.5,791.37,570.31
2018,8,6,10,30,438.0,370.0,2.0,30.1,746.0,800.54,574.64
2018,8,6,10,45,445.5,376.5,2.2,30.95,767.0,802.75,574.84
2018,8,6,11,0,453.0,383.0,2.4,31.8,788.0,802.11,573.14
2018,8,6,11,15,460.0,386.0,2.55,32.45,803.5,795.08,567.45
2018,8,6,11,30,467.0,389.0,2.7,33.1,819.0,785.2,559.88
2018,8,6,11,45,472.5,389.0,2.9,33.75,827.0,768.72,548.22
2018,8,6,12,0,478.0,389.0,3.1,34.4,835.0,749.62,534.7
2018,8,6,12,15,530.5,357.5,3.15,34.75,852.0,739.55,528.08
2018,8,6,12,30,583.0,326.0,3.2,35.1,869.0,724.18,517.58
2018,8,6,12,45,651.0,282.5,3.3,35.5,884.0,704.13,503.95
2018,8,6,13,0,719.0,239.0,3.4,35.9,899.0,678.9,486.11
2018,8,6,13,15,725.5,230.5,3.5,35.95,887.0,635.13,454.85
2018,8,6,13,30,732.0,222.0,3.6,36.0,875.0,589.12,421.19
2018,8,6,13,45,739.5,211.5,3.65,36.05,856.5,540.05,384.23
2018,8,6,14,0,747.0,201.0,3.7,36.1,838.0,488.94,344.64
2018,8,6,14,15,745.5,194.0,3.75,35.9,811.0,434.82,302.1
2018,8,6,14,30,744.0,187.0,3.8,35.7,784.0,379.86,257.85
2018,8,6,14,45,742.5,177.5,3.8,35.5,751.0,322.59,211.32
2018,8,6,15,0,741.0,168.0,3.8,35.3,718.0,264.92,165.08
2018,8,6,15,15,725.5,164.0,3.8,35.3,677.0,208.43,123.24
2018,8,6,15,30,710.0,160.0,3.8,35.3,636.0,153.53,90.24
2018,8,6,15,45,697.0,152.0,3.8,34.45,592.5,103.03,77.67
2018,8,6,16,0,684.0,144.0,3.8,33.6,549.0,99.89,75.71
2018,8,6,16,15,663.5,136.5,3.7,32.9,501.5,96.62,73.54
2018,8,6,16,30,643.0,129.0,3.6,32.2,454.0,93.14,71.17
2018,8,6,16,45,610.5,122.0,3.5,31.5,404.0,89.56,68.68
2018,8,6,17,0,578.0,115.0,3.4,30.8,354.0,85.84,66.04
2018,8,6,17,15,525.0,107.5,3.15,29.55,302.0,78.49,60.44
2018,8,6,17,30,472.0,100.0,2.9,28.3,250.0,73.15,56.36
2018,8,6,17,45,402.5,88.0,2.7,27.05,199.5,64.59,49.37
2018,8,6,18,0,333.0,76.0,2.5,25.8,149.0,55.96,42.04
2018,8,6,18,15,255.0,58.5,2.4,24.65,105.5,43.38,31.09
2018,8,6,18,30,177.0,41.0,2.3,23.5,62.0,30.63,19.66
2018,8,6,18,45,104.0,24.0,2.15,22.3,35.0,18.09,5.06
2018,8,6,19,0,31.0,7.0,2.0,21.1,8.0,5.51,0.0
2018,8,6,19,15,15.5,3.5,2.05,20.65,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.25,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,14.7,8.0,15.91,0.0
2018,8,7,5,45,68.0,22.5,2.25,15.15,30.0,63.96,37.67
2018,8,7,6,0,108.0,38.0,2.5,15.6,52.0,105.94,81.34
2018,8,7,6,15,150.0,60.5,2.45,16.1,89.5,160.52,129.24
2018,8,7,6,30,192.0,83.0,2.4,16.6,127.0,217.91,178.67
2018,8,7,6,45,230.0,106.0,2.4,17.1,171.5,276.43,227.81
2018,8,7,7,0,268.0,129.0,2.4,17.6,216.0,337.45,277.49
2018,8,7,7,15,301.5,149.5,2.4,18.35,263.5,394.42,322.08
2018,8,7,7,30,335.0,170.0,2.4,19.1,311.0,453.0,366.44
2018,8,7,7,45,364.5,187.5,2.35,19.9,359.0,506.11,405.01
2018,8,7,8,0,394.0,205.0,2.3,20.7,407.0,559.83,442.81
2018,8,7,8,15,418.5,219.5,2.3,21.45,453.0,625.23,487.82
2018,8,7,8,30,443.0,234.0,2.3,22.2,499.0,671.88,518.4
2018,8,7,8,45,464.0,246.0,2.35,22.9,542.5,711.76,544.02
2018,8,7,9,0,485.0,258.0,2.4,23.6,586.0,750.11,568.14
2018,8,7,9,15,488.5,273.5,2.45,24.2,621.0,773.55,581.47
2018,8,7,9,30,492.0,289.0,2.5,24.8,656.0,794.38,593.03
2018,8,7,9,45,487.5,306.0,2.5,25.4,684.5,806.27,597.97
2018,8,7,10,0,483.0,323.0,2.5,26.0,713.0,815.23,601.04
2018,8,7,10,15,492.5,331.0,2.6,26.45,741.0,826.23,607.02
2018,8,7,10,30,502.0,339.0,2.7,26.9,769.0,834.34,611.06
2018,8,7,10,45,508.5,345.0,2.75,27.35,790.0,834.79,609.72
2018,8,7,11,0,515.0,351.0,2.8,27.8,811.0,832.22,606.49
2018,8,7,11,15,520.5,354.5,2.9,27.9,826.0,823.48,600.39
2018,8,7,11,30,526.0,358.0,3.0,28.0,841.0,811.77,592.31
2018,8,7,11,45,530.0,358.5,3.1,28.1,848.5,793.28,579.67
2018,8,7,12,0,534.0,359.0,3.2,28.2,856.0,772.07,565.11
2018,8,7,12,15,548.0,350.5,3.25,28.15,860.5,748.8,549.34
2018,8,7,12,30,562.0,342.0,3.3,28.1,865.0,722.61,531.29
2018,8,7,12,45,578.0,329.5,3.35,28.1,863.0,691.87,509.72
2018,8,7,13,0,594.0,317.0,3.4,28.1,861.0,658.31,485.67
2018,8,7,13,15,594.5,311.5,3.4,28.0,848.0,617.77,455.95
2018,8,7,13,30,595.0,306.0,3.4,27.9,835.0,575.78,424.52
2018,8,7,13,45,594.5,298.5,3.4,27.75,815.5,530.6,390.05
2018,8,7,14,0,594.0,291.0,3.4,27.6,796.0,484.44,353.93
2018,8,7,14,15,589.0,282.0,3.4,27.35,768.5,434.68,314.42
2018,8,7,14,30,584.0,273.0,3.4,27.1,741.0,384.82,273.97
2018,8,7,14,45,577.5,263.0,3.4,26.8,708.0,333.97,232.44
2018,8,7,15,0,571.0,253.0,3.4,26.5,675.0,283.54,191.72
2018,8,7,15,15,554.5,244.0,3.4,26.5,635.0,232.77,153.41
2018,8,7,15,30,538.0,235.0,3.4,26.5,595.0,183.94,122.54
2018,8,7,15,45,525.0,222.0,3.3,25.65,553.0,139.14,110.27
2018,8,7,16,0,512.0,209.0,3.2,24.8,511.0,133.62,106.48
2018,8,7,16,15,498.5,193.5,3.1,24.15,466.5,126.29,101.0
2018,8,7,16,30,485.0,178.0,3.0,23.5,422.0,118.51,95.09
2018,8,7,16,45,460.5,163.0,2.95,22.85,374.5,110.38,88.81
2018,8,7,17,0,436.0,148.0,2.9,22.2,327.0,101.86,82.09
2018,8,7,17,15,401.0,132.0,2.8,21.4,279.0,92.18,74.28
2018,8,7,17,30,366.0,116.0,2.7,20.6,231.0,82.14,65.96
2018,8,7,17,45,322.5,97.5,2.6,19.75,185.0,70.01,55.59
2018,8,7,18,0,279.0,79.0,2.5,18.9,139.0,57.5,44.61
2018,8,7,18,15,220.0,59.5,2.45,18.25,99.0,43.83,32.33
2018,8,7,18,30,161.0,40.0,2.4,17.6,59.0,29.84,19.45
2018,8,7,18,45,99.0,24.0,2.35,17.0,34.0,18.13,4.17
2018,8,7,19,0,37.0,8.0,2.3,16.4,9.0,6.29,0.0
2018,8,7,19,15,18.5,4.0,2.3,16.1,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.0,13.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.2,14.5,14.0,33.71,0.0
2018,8,8,5,45,122.5,27.0,2.45,15.15,39.5,105.15,62.55
2018,8,8,6,0,180.0,42.0,2.7,15.8,65.0,159.71,124.35
2018,8,8,6,15,221.5,59.5,2.6,16.5,100.5,211.35,170.75
2018,8,8,6,30,263.0,77.0,2.5,17.2,136.0,266.81,218.61
2018,8,8,6,45,230.5,98.5,2.45,17.95,160.0,268.21,220.45
2018,8,8,7,0,198.0,120.0,2.4,18.7,184.0,279.43,228.92
2018,8,8,7,15,202.0,143.0,2.35,19.45,218.0,315.24,256.77
2018,8,8,7,30,206.0,166.0,2.3,20.2,252.0,333.37,269.92
2018,8,8,7,45,251.0,181.0,2.3,21.0,299.5,408.53,327.46
2018,8,8,8,0,296.0,196.0,2.3,21.8,347.0,468.85,371.94
2018,8,8,8,15,453.0,179.5,2.25,22.7,437.0,614.63,479.95
2018,8,8,8,30,610.0,163.0,2.2,23.6,527.0,757.1,579.57
2018,8,8,8,45,690.5,151.5,2.15,24.5,593.5,831.08,625.23
2018,8,8,9,0,771.0,140.0,2.1,25.4,660.0,903.92,669.06
2018,8,8,9,15,762.0,154.5,2.1,26.3,695.0,920.0,674.96
2018,8,8,9,30,753.0,169.0,2.1,27.2,730.0,931.97,678.75
2018,8,8,9,45,734.0,188.5,2.15,28.1,757.0,935.42,677.66
2018,8,8,10,0,715.0,208.0,2.2,29.0,784.0,934.5,673.95
2018,8,8,10,15,728.5,209.0,2.2,29.7,814.0,942.56,676.24
2018,8,8,10,30,742.0,210.0,2.2,30.4,844.0,946.91,676.17
2018,8,8,10,45,754.5,209.0,2.25,31.15,868.0,944.57,672.36
2018,8,8,11,0,767.0,208.0,2.3,31.9,892.0,938.38,666.28
2018,8,8,11,15,774.5,207.5,2.35,32.4,908.0,924.24,655.99
2018,8,8,11,30,782.0,207.0,2.4,32.9,924.0,896.21,637.0
2018,8,8,11,45,788.0,205.0,2.45,33.4,932.5,872.87,620.94
2018,8,8,12,0,794.0,203.0,2.5,33.9,941.0,846.12,602.21
2018,8,8,12,15,787.0,207.0,2.55,34.15,938.0,810.68,578.01
2018,8,8,12,30,780.0,211.0,2.6,34.4,935.0,780.05,556.47
2018,8,8,12,45,769.0,215.5,2.65,34.65,924.0,736.91,526.4
2018,8,8,13,0,758.0,220.0,2.7,34.9,913.0,692.09,494.71
2018,8,8,13,15,756.5,216.5,2.75,34.9,898.0,645.55,461.77
2018,8,8,13,30,755.0,213.0,2.8,34.9,883.0,597.31,426.71
2018,8,8,13,45,752.5,207.5,2.85,34.95,861.0,545.58,388.11
2018,8,8,14,0,750.0,202.0,2.9,35.0,839.0,492.69,347.51
2018,8,8,14,15,743.5,197.5,2.95,34.8,810.0,437.96,304.77
2018,8,8,14,30,737.0,193.0,3.0,34.6,781.0,382.89,260.69
2018,8,8,14,45,728.5,186.5,3.05,34.4,746.0,325.82,214.66
2018,8,8,15,0,720.0,180.0,3.1,34.2,711.0,269.15,169.52
2018,8,8,15,15,704.0,175.5,3.1,34.2,670.0,213.23,128.1
2018,8,8,15,30,688.0,171.0,3.1,34.2,629.0,159.02,95.38
2018,8,8,15,45,671.0,164.0,3.2,33.2,584.5,109.99,83.65
2018,8,8,16,0,654.0,157.0,3.3,32.2,540.0,107.66,82.44
2018,8,8,16,15,632.5,148.0,3.3,31.3,492.0,103.7,79.81
2018,8,8,16,30,611.0,139.0,3.3,30.4,444.0,99.47,76.93
2018,8,8,16,45,580.0,129.5,3.3,29.5,394.0,94.45,73.34
2018,8,8,17,0,549.0,120.0,3.3,28.6,344.0,86.46,67.19
2018,8,8,17,15,506.0,109.5,3.2,27.3,293.5,79.52,61.9
2018,8,8,17,30,463.0,99.0,3.1,26.0,243.0,72.41,56.29
2018,8,8,17,45,407.0,86.0,3.0,24.7,195.0,63.33,48.77
2018,8,8,18,0,351.0,73.0,2.9,23.4,147.0,54.1,40.84
2018,8,8,18,15,277.5,56.5,2.75,22.35,105.0,42.15,30.28
2018,8,8,18,30,204.0,40.0,2.6,21.3,63.0,30.05,19.15
2018,8,8,18,45,124.5,24.0,2.5,20.3,36.0,18.14,2.55
2018,8,8,19,0,45.0,8.0,2.4,19.3,9.0,6.29,0.0
2018,8,8,19,15,22.5,4.0,2.4,18.8,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,5,15,23.5,5.0,1.45,13.4,5.5,0.0,0.0
2018,8,9,5,30,47.0,10.0,1.7,14.0,11.0,25.5,0.0
2018,8,9,5,45,102.0,25.0,1.9,14.6,35.0,83.27,46.07
2018,8,9,6,0,157.0,40.0,2.1,15.2,59.0,134.49,104.13
2018,8,9,6,15,186.5,57.0,2.05,15.95,90.5,177.06,142.85
2018,8,9,6,30,216.0,74.0,2.0,16.7,122.0,222.02,182.06
2018,8,9,6,45,124.5,95.5,1.95,17.45,125.0,183.93,150.38
2018,8,9,7,0,33.0,117.0,1.9,18.2,128.0,134.92,108.07
2018,8,9,7,15,59.0,142.5,1.9,19.35,165.5,180.3,145.36
2018,8,9,7,30,85.0,168.0,1.9,20.5,203.0,227.29,182.73
2018,8,9,7,45,172.5,185.5,1.9,21.65,269.0,333.31,266.75
2018,8,9,8,0,260.0,203.0,1.9,22.8,335.0,447.7,353.13
2018,8,9,8,15,451.0,181.5,1.85,23.8,438.5,616.41,477.47
2018,8,9,8,30,642.0,160.0,1.8,24.8,542.0,784.24,592.76
2018,8,9,8,45,673.5,162.5,1.8,25.85,591.0,828.93,617.24
2018,8,9,9,0,705.0,165.0,1.8,26.9,640.0,871.57,640.92
2018,8,9,9,15,718.0,171.5,1.8,27.9,680.5,898.52,654.02
2018,8,9,9,30,731.0,178.0,1.8,28.9,721.0,922.31,665.06
2018,8,9,9,45,739.5,183.0,1.8,29.95,755.0,936.84,670.0
2018,8,9,10,0,748.0,188.0,1.8,31.0,789.0,947.82,672.82
2018,8,9,10,15,759.5,190.0,1.85,31.8,819.0,954.94,674.57
2018,8,9,10,30,771.0,192.0,1.9,32.6,849.0,958.3,674.11
2018,8,9,10,45,780.0,192.5,1.9,33.4,872.0,943.64,662.02
2018,8,9,11,0,789.0,193.0,1.9,34.2,895.0,935.85,654.57
2018,8,9,11,15,795.5,193.0,2.0,34.75,911.0,921.52,644.81
2018,8,9,11,30,802.0,193.0,2.1,35.3,927.0,903.48,632.82
2018,8,9,11,45,807.0,192.5,2.15,35.8,936.0,880.11,617.2
2018,8,9,12,0,812.0,192.0,2.2,36.3,945.0,853.29,599.0
2018,8,9,12,15,805.5,196.0,2.35,36.55,942.5,817.79,575.94
2018,8,9,12,30,799.0,200.0,2.5,36.8,940.0,779.81,550.78
2018,8,9,12,45,787.5,205.0,2.6,37.05,929.0,736.85,521.44
2018,8,9,13,0,776.0,210.0,2.7,37.3,918.0,697.18,493.52
2018,8,9,13,15,772.5,208.0,2.8,37.3,902.5,649.83,460.48
2018,8,9,13,30,769.0,206.0,2.9,37.3,887.0,600.87,425.37
2018,8,9,13,45,763.5,202.5,3.0,37.3,864.0,548.38,386.74
2018,8,9,14,0,758.0,199.0,3.1,37.3,841.0,494.95,346.22
2018,8,9,14,15,749.5,195.5,3.15,37.05,811.5,439.63,303.42
2018,8,9,14,30,741.0,192.0,3.2,36.8,782.0,384.16,259.44
2018,8,9,14,45,730.0,187.0,3.25,36.5,746.0,327.08,213.87
2018,8,9,15,0,719.0,182.0,3.3,36.2,710.0,270.65,169.39
2018,8,9,15,15,702.5,177.5,3.3,36.2,669.0,214.6,128.18
2018,8,9,15,30,686.0,173.0,3.3,36.2,628.0,160.34,95.66
2018,8,9,15,45,666.0,166.5,3.25,35.25,582.5,111.58,84.2
2018,8,9,16,0,646.0,160.0,3.2,34.3,537.0,109.55,83.23
2018,8,9,16,15,621.0,152.0,3.15,33.5,488.5,106.24,81.13
2018,8,9,16,30,596.0,144.0,3.1,32.7,440.0,102.74,78.84
2018,8,9,16,45,563.0,135.0,3.05,31.95,390.0,95.46,73.41
2018,8,9,17,0,530.0,126.0,3.0,31.2,340.0,89.92,69.31
2018,8,9,17,15,488.0,114.5,2.85,30.0,290.0,82.46,63.64
2018,8,9,17,30,446.0,103.0,2.7,28.8,240.0,74.81,57.63
2018,8,9,17,45,391.0,88.5,2.5,27.6,192.0,64.83,49.41
2018,8,9,18,0,336.0,74.0,2.3,26.4,144.0,54.64,40.74
2018,8,9,18,15,264.0,57.0,2.2,25.25,102.5,42.4,30.05
2018,8,9,18,30,192.0,40.0,2.1,24.1,61.0,29.98,18.7
2018,8,9,18,45,114.0,23.5,1.95,23.0,34.5,17.73,0.36
2018,8,9,19,0,36.0,7.0,1.8,21.9,8.0,5.51,0.0
2018,8,9,19,15,18.0,3.5,1.9,21.4,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,10,5,15,47.5,6.5,1.85,15.3,7.5,0.0,0.0
2018,8,10,5,30,95.0,13.0,2.1,15.9,15.0,46.03,0.0
2018,8,10,5,45,213.0,26.0,2.4,16.5,47.0,143.13,76.76
2018,8,10,6,0,331.0,39.0,2.7,17.1,79.0,233.17,181.05
2018,8,10,6,15,409.5,49.5,2.65,17.9,123.0,306.78,246.81
2018,8,10,6,30,488.0,60.0,2.6,18.7,167.0,387.59,315.21
2018,8,10,6,45,540.0,68.5,2.6,19.5,216.5,455.64,370.89
2018,8,10,7,0,592.0,77.0,2.6,20.3,266.0,526.83,426.46
2018,8,10,7,15,629.5,84.5,2.6,21.45,317.0,588.84,471.94
2018,8,10,7,30,667.0,92.0,2.6,22.6,368.0,651.67,515.29
2018,8,10,7,45,693.0,98.0,2.6,23.7,418.0,703.78,548.97
2018,8,10,8,0,719.0,104.0,2.6,24.8,468.0,754.96,580.9
2018,8,10,8,15,741.5,107.5,2.6,25.7,516.0,798.79,607.21
2018,8,10,8,30,764.0,111.0,2.6,26.6,564.0,835.73,628.21
2018,8,10,8,45,781.0,114.5,2.6,27.45,609.0,870.48,647.49
2018,8,10,9,0,798.0,118.0,2.6,28.3,654.0,902.42,664.59
2018,8,10,9,15,803.5,124.5,2.65,29.05,692.5,923.65,675.11
2018,8,10,9,30,809.0,131.0,2.7,29.8,731.0,941.28,683.34
2018,8,10,9,45,809.0,140.0,2.75,30.55,764.0,952.49,687.48
2018,8,10,10,0,809.0,149.0,2.8,31.3,797.0,959.75,689.21
2018,8,10,10,15,818.5,150.0,2.85,31.8,826.0,964.18,689.96
2018,8,10,10,30,828.0,151.0,2.9,32.3,855.0,964.75,688.4
2018,8,10,10,45,835.5,151.0,2.95,32.8,877.5,958.53,682.66
2018,8,10,11,0,843.0,151.0,3.0,33.3,900.0,948.42,674.62
2018,8,10,11,15,847.0,151.5,3.1,33.6,914.5,931.73,663.42
2018,8,10,11,30,851.0,152.0,3.2,33.9,929.0,911.31,649.9
2018,8,10,11,45,853.0,152.5,3.25,34.2,936.5,871.57,623.59
2018,8,10,12,0,855.0,153.0,3.3,34.5,944.0,843.24,604.77
2018,8,10,12,15,852.5,154.5,3.35,34.85,943.0,809.01,581.83
2018,8,10,12,30,850.0,156.0,3.4,35.2,942.0,783.2,562.77
2018,8,10,12,45,844.0,158.0,3.4,35.6,932.5,740.53,531.98
2018,8,10,13,0,838.0,160.0,3.4,36.0,923.0,695.72,499.31
2018,8,10,13,15,834.0,159.0,3.45,36.05,907.0,647.88,464.82
2018,8,10,13,30,830.0,158.0,3.5,36.1,891.0,598.27,428.15
