Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,160.32,122.77
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,193.67,148.4
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,226.97,173.49
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,285.81,217.65
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,324.82,246.15
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,447.64,338.44
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,564.74,422.84
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,608.21,452.9
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,647.62,480.21
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,663.85,492.38
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,690.73,511.49
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,761.91,564.08
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,795.53,589.82
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,751.4,558.04
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,705.07,524.52
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,655.57,488.01
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,604.15,449.0
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,552.13,408.36
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,494.83,362.51
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,435.73,314.09
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,376.2,264.0
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,314.72,211.79
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,253.69,160.73
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,192.21,113.35
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,132.4,77.08
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,85.72,66.75
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,76.73,59.68
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,73.44,57.26
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,70.04,54.7
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,65.63,51.22
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,61.14,47.56
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,55.59,42.87
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,50.03,37.96
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,41.82,30.51
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,33.59,22.66
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,20.2,6.59
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,9.44,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,26.48,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,68.79,26.83
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,200.28,157.04
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,329.56,268.04
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,251.47,206.89
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,163.34,133.24
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,133.73,107.75
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,102.57,80.2
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,167.76,134.1
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,222.63,178.06
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,338.25,269.18
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,437.6,343.83
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,680.77,522.93
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,899.01,666.4
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,939.64,687.4
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,984.63,712.98
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,985.35,710.24
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,995.79,714.31
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,998.37,714.27
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,996.99,711.92
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,988.66,705.18
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,976.37,696.09
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,958.28,684.5
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,936.35,670.45
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,908.45,652.61
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,877.02,632.37
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,840.86,609.58
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,801.49,584.39
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,757.9,555.03
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,711.5,522.1
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,660.81,485.59
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,608.03,446.32
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,551.82,403.08
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,494.14,357.19
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,434.44,308.63
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,374.08,258.13
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,312.14,205.73
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,250.42,154.37
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,188.19,106.78
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,120.13,65.12
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,72.11,54.7
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,69.72,53.23
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,66.39,50.81
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,62.95,48.25
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,59.22,45.37
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,55.45,42.37
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,50.17,37.95
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,49.76,37.54
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,39.64,28.49
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,29.35,18.91
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,18.34,3.74
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,9.44,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,55.74,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,155.77,56.09
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,255.66,200.03
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,356.61,289.33
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,328.12,269.28
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,275.43,227.19
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,279.21,228.85
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,259.37,210.74
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,372.8,300.54
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,473.26,375.81
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,611.77,476.91
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,733.57,560.86
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,847.47,633.94
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,943.95,692.49
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,965.46,703.09
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,983.19,712.2
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,992.67,716.14
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,998.07,717.67
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,1001.08,718.88
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,1000.09,717.62
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,993.16,712.12
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,982.21,704.22
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,964.86,693.23
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,943.65,679.76
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,915.12,661.49
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,883.15,640.86
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,844.08,615.31
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,802.35,586.72
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,756.6,554.5
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,708.98,520.26
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,658.73,483.78
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,606.81,445.04
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,551.38,402.65
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,495.06,358.23
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,437.11,311.53
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,379.04,263.55
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,314.74,210.48
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,254.65,161.34
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,194.58,115.96
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,136.61,81.29
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,92.21,71.19
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,89.37,69.42
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,85.26,66.47
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,81.0,63.32
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,75.28,58.85
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,69.39,54.11
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,61.58,47.59
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,50.68,38.15
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,40.52,29.08
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,30.31,19.47
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,18.21,1.21
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,6.29,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,40.64,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,120.89,31.74
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,220.16,171.84
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,318.36,259.21
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,402.0,330.16
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,489.59,401.24
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,561.78,455.91
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,635.9,508.73
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,697.7,550.08
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,759.37,589.65
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,808.7,619.67
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,856.39,647.8
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,895.35,670.0
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,924.97,685.73
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,949.08,696.95
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,969.67,705.85
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,982.1,710.1
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,990.67,712.05
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,995.14,711.55
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,995.64,708.72
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,988.14,701.78
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,976.68,692.56
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,959.36,680.09
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,938.2,665.35
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,910.56,646.16
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,879.4,624.85
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,841.52,600.77
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,800.84,573.77
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,755.07,542.12
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,707.27,508.43
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,656.58,472.62
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,604.16,434.5
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,548.82,393.24
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,492.44,349.78
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,433.33,303.27
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,374.05,255.3
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,313.55,205.82
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,253.84,157.69
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,188.72,109.24
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,130.69,75.31
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,86.24,65.34
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,83.14,63.42
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,79.78,61.15
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,76.31,58.74
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,71.11,54.77
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,65.79,50.57
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,58.6,44.63
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,51.3,38.34
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,38.71,27.27
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,28.81,17.89
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,17.44,0.0
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,6.29,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,25.93,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,81.44,10.57
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,96.84,73.08
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,117.37,94.03
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,102.17,82.28
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,95.85,76.74
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,89.8,70.92
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,83.42,64.49
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,109.3,85.75
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,135.39,106.71
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,175.52,138.87
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,236.11,186.31
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,313.07,246.39
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,414.09,322.23
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,660.14,504.93
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,873.88,651.35
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,917.09,675.03
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,956.71,697.73
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,962.56,698.76
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,964.64,697.83
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,959.92,692.7
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,951.36,685.32
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,935.11,673.7
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,915.18,659.87
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,880.77,637.11
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,852.4,618.23
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,818.68,595.38
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,781.93,570.09
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,740.38,540.88
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,696.26,509.26
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,646.99,473.89
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,596.16,436.33
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,541.95,395.15
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,485.86,351.28
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,427.43,304.68
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,369.13,256.96
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,309.77,207.96
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,251.55,160.61
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,193.35,116.83
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,137.45,83.55
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,96.1,74.56
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,93.41,73.04
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,89.42,70.19
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,85.3,67.18
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,76.7,60.26
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,70.39,55.12
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,61.08,47.22
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,51.69,38.98
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,40.18,28.66
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,28.49,17.46
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,16.59,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,4.72,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,29.26,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,90.58,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,201.43,155.33
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,308.97,251.4
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,254.36,209.73
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,171.11,141.01
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,131.67,106.83
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,76.56,58.6
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,94.41,73.14
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,112.26,87.34
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,152.8,119.94
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,193.9,152.16
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,288.14,225.88
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,387.51,300.35
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,651.22,496.59
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,883.73,653.85
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,950.72,690.74
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,1006.88,721.23
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,1010.17,719.24
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,994.95,706.44
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,986.85,698.5
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,974.82,688.21
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,956.53,675.36
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,934.47,660.29
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,907.42,642.67
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,876.87,622.78
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,839.27,599.01
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,798.77,573.14
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,753.73,542.37
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,706.37,509.08
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,656.09,473.14
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,603.94,434.8
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,548.46,393.11
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,492.55,349.61
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,431.73,301.57
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,370.7,251.96
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,308.16,200.59
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,246.34,150.56
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,185.44,105.23
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,126.45,71.31
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,82.62,62.41
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,73.72,55.68
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,70.56,53.5
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,67.33,51.21
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,62.78,47.72
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,58.17,44.06
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,52.14,39.06
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,46.12,33.82
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,37.02,25.67
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,25.97,14.98
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,15.22,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,4.72,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,16.29,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,47.64,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,76.48,55.63
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,86.22,67.52
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,94.06,74.81
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,86.67,68.59
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,94.67,74.77
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,90.44,70.4
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,169.9,136.66
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,240.85,193.92
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,385.76,309.75
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,539.36,425.93
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,714.5,553.44
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,883.22,665.97
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,926.3,690.8
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,959.92,710.25
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,973.15,715.84
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,982.58,719.22
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,986.37,720.1
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,986.21,718.6
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,979.13,712.62
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,968.1,704.24
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,950.24,692.35
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,928.58,678.05
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,887.99,651.34
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,857.86,631.58
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,822.47,608.43
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,784.14,582.87
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,740.83,552.09
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,702.11,523.56
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,650.72,485.95
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,597.58,445.89
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,541.36,402.22
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,484.18,356.35
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,425.1,307.87
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,365.9,257.98
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,305.18,206.4
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,245.33,156.41
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,186.0,110.78
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,122.35,71.68
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,79.77,62.28
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,77.03,60.6
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,73.71,58.18
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,70.31,55.65
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,65.57,51.87
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,60.77,47.89
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,54.16,42.1
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,47.51,36.02
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,35.38,24.92
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,25.79,14.83
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,15.34,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,3.93,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,27.33,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,82.76,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,139.51,105.57
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,186.51,152.05
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,173.1,143.2
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,173.01,143.5
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,130.34,106.42
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,97.88,76.99
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,125.16,99.47
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,152.73,121.58
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,218.33,174.12
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,268.66,213.03
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,486.24,382.87
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,692.49,531.83
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,830.02,624.61
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,948.02,699.31
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,971.69,710.96
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,991.59,721.17
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,1002.8,727.14
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,995.38,721.3
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,996.57,720.75
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,993.35,717.4
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,973.02,703.43
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,948.86,687.21
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,919.65,667.89
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,886.9,646.25
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,849.31,621.59
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,808.48,594.63
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,763.84,563.85
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,716.36,529.37
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,663.84,490.86
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,609.28,449.7
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,551.74,404.97
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,492.8,357.69
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,432.1,307.8
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,370.77,256.06
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,307.5,202.3
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,244.51,149.8
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,181.62,102.04
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,120.17,66.59
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,68.68,52.01
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,66.41,50.48
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,63.58,48.4
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,60.71,46.24
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,56.84,43.15
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,52.96,39.96
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,43.92,32.26
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,39.0,27.87
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,31.89,21.35
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,24.94,13.28
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,14.16,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,61.1,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,160.73,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,288.65,218.42
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,411.81,332.68
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,351.29,289.61
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,277.36,231.14
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,175.52,145.39
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,54.87,40.55
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,77.9,59.54
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,101.18,78.18
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,140.84,110.01
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,181.09,141.47
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,299.39,234.55
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,424.26,327.71
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,679.32,514.05
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,902.43,662.34
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,979.66,705.64
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,1047.29,743.09
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,1047.88,740.0
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,1044.26,735.26
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,1034.42,726.74
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,1020.36,715.84
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,1000.69,702.82
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,976.93,687.32
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,947.4,667.71
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,914.08,645.76
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,873.81,619.87
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,830.33,591.8
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,782.86,560.68
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,732.73,525.39
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,679.3,488.0
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,623.71,447.75
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,564.08,403.18
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,503.07,355.92
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,440.36,306.12
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,377.07,254.29
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,312.04,200.38
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,247.29,147.63
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,182.48,99.38
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,119.03,63.68
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,74.33,55.65
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,64.92,48.42
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,61.56,46.01
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,58.15,43.49
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,54.12,40.37
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,50.08,37.13
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,45.01,32.87
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,36.87,25.79
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,29.63,19.19
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,22.53,10.63
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,12.98,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,7.47,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,163.41,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,291.07,217.83
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,405.12,328.1
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,489.86,400.69
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,579.13,471.88
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,649.17,524.4
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,720.39,575.1
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,777.19,613.03
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,823.16,641.86
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,868.35,669.78
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,911.34,695.49
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,944.61,713.69
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,974.77,729.6
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,996.01,739.89
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,1013.38,747.7
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,1023.79,751.2
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,1030.04,752.18
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,1031.15,750.46
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,1028.13,746.28
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,1019.01,737.96
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,1005.73,727.18
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,984.95,712.29
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,960.26,695.03
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,930.47,674.67
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,897.08,651.99
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,859.01,626.59
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,817.59,598.82
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,771.78,567.04
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,723.02,531.13
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,669.84,492.38
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,614.58,450.9
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,556.03,405.45
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,496.13,357.49
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,433.74,306.59
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,370.82,253.85
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,307.06,199.93
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,243.71,147.43
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,179.53,99.02
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,116.69,63.28
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,72.99,55.13
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,63.27,47.48
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,60.65,45.62
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,58.01,43.69
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,54.0,40.52
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,49.98,37.23
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,44.91,32.92
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,36.78,25.76
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,29.94,19.42
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,23.35,10.21
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,12.59,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,5,45,101.0,9.5,1.7,13.25,14.0,7.47,0.0
2018,9,9,6,0,202.0,19.0,1.8,13.8,28.0,126.36,0.0
2018,9,9,6,15,350.0,29.0,1.9,14.55,69.0,285.29,210.91
2018,9,9,6,30,498.0,39.0,2.0,15.3,110.0,412.13,332.64
2018,9,9,6,45,577.5,45.5,2.15,16.0,161.0,500.26,408.28
2018,9,9,7,0,657.0,52.0,2.3,16.7,212.0,588.46,478.75
2018,9,9,7,15,706.5,57.0,2.2,17.4,266.0,662.12,533.38
2018,9,9,7,30,756.0,62.0,2.1,18.1,320.0,736.98,585.77
2018,9,9,7,45,790.0,65.0,2.05,18.8,373.5,796.51,624.84
2018,9,9,8,0,824.0,68.0,2.0,19.5,427.0,855.1,661.65
2018,9,9,8,15,847.0,71.5,1.95,20.4,478.0,892.21,681.84
2018,9,9,8,30,870.0,75.0,1.9,21.3,529.0,937.0,706.72
2018,9,9,8,45,887.5,77.0,1.8,22.2,576.0,971.89,723.59
2018,9,9,9,0,905.0,79.0,1.7,23.1,623.0,1003.64,737.98
2018,9,9,9,15,915.5,81.5,1.7,23.95,664.0,1025.54,747.33
2018,9,9,9,30,926.0,84.0,1.7,24.8,705.0,1043.59,754.32
2018,9,9,9,45,933.0,86.5,1.7,25.65,740.0,1054.09,756.63
2018,9,9,10,0,940.0,89.0,1.7,26.5,775.0,1060.41,756.55
2018,9,9,10,15,947.0,89.5,1.75,27.2,803.5,1060.21,753.83
2018,9,9,10,30,954.0,90.0,1.8,27.9,832.0,1055.77,748.71
2018,9,9,10,45,959.5,90.5,1.9,28.65,853.5,1045.59,740.77
2018,9,9,11,0,965.0,91.0,2.0,29.4,875.0,1031.15,730.33
2018,9,9,11,15,966.5,92.0,2.05,30.0,888.0,1009.25,715.18
