Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,45,746.5,157.0,2.2,24.2,698.0,941.66,695.07
2018,9,29,11,0,807.0,138.0,2.3,24.6,735.0,952.26,701.07
2018,9,29,11,15,845.0,123.5,2.4,24.85,757.0,948.84,698.52
2018,9,29,11,30,883.0,109.0,2.5,25.1,779.0,928.37,684.95
2018,9,29,11,45,775.0,150.0,2.6,25.35,740.0,854.69,635.88
2018,9,29,12,0,667.0,191.0,2.7,25.6,701.0,777.61,582.7
2018,9,29,12,15,386.5,261.5,2.75,25.75,556.5,579.29,438.44
2018,9,29,12,30,106.0,332.0,2.8,25.9,412.0,378.37,286.83
2018,9,29,12,45,133.5,326.5,2.9,26.0,425.5,382.34,290.99
2018,9,29,13,0,161.0,321.0,3.0,26.1,439.0,383.37,291.92
2018,9,29,13,15,246.5,312.0,3.05,26.05,487.5,422.76,321.61
2018,9,29,13,30,332.0,303.0,3.1,26.0,536.0,441.67,334.96
2018,9,29,13,45,361.0,273.5,3.2,25.95,517.5,406.36,307.44
2018,9,29,14,0,390.0,244.0,3.3,25.9,499.0,373.52,280.84
2018,9,29,14,15,606.0,169.5,3.35,25.65,542.0,370.29,272.41
2018,9,29,14,30,822.0,95.0,3.4,25.4,585.0,337.63,237.3
2018,9,29,14,45,815.5,90.0,3.45,25.2,548.0,275.66,183.48
2018,9,29,15,0,809.0,85.0,3.5,25.0,511.0,213.83,131.4
2018,9,29,15,15,779.5,83.5,3.5,25.0,464.5,152.41,86.12
2018,9,29,15,30,750.0,82.0,3.5,25.0,418.0,94.51,56.36
2018,9,29,15,45,680.5,83.0,3.55,24.2,361.5,65.3,50.44
2018,9,29,16,0,611.0,84.0,3.6,23.4,305.0,65.57,50.99
2018,9,29,16,15,485.0,84.5,3.5,22.75,243.0,65.17,50.85
2018,9,29,16,30,359.0,85.0,3.4,22.1,181.0,62.1,48.27
2018,9,29,16,45,248.5,72.5,3.3,21.5,132.5,52.79,40.11
2018,9,29,17,0,138.0,60.0,3.2,20.9,84.0,43.77,31.96
2018,9,29,17,15,114.0,42.0,3.0,20.15,57.0,31.1,20.37
2018,9,29,17,30,90.0,24.0,2.8,19.4,30.0,18.13,4.79
2018,9,29,17,45,53.0,13.5,2.55,18.65,16.0,10.62,0.0
2018,9,29,18,0,16.0,3.0,2.3,17.9,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.5,0.45,15.25,1.5,0.0,0.0
2018,9,30,6,0,12.0,3.0,0.4,15.4,3.0,0.0,0.0
2018,9,30,6,15,94.5,17.5,0.4,15.85,25.0,74.83,0.0
2018,9,30,6,30,177.0,32.0,0.4,16.3,47.0,206.98,140.72
2018,9,30,6,45,273.5,44.0,0.4,16.8,85.5,299.38,237.73
2018,9,30,7,0,370.0,56.0,0.4,17.3,124.0,399.52,320.97
2018,9,30,7,15,416.0,69.0,0.4,17.95,167.5,467.17,373.92
2018,9,30,7,30,462.0,82.0,0.4,18.6,211.0,537.19,425.88
2018,9,30,7,45,576.5,80.0,0.35,19.25,273.0,661.15,512.85
2018,9,30,8,0,691.0,78.0,0.3,19.9,335.0,781.17,590.96
2018,9,30,8,15,723.0,81.5,0.3,20.55,383.0,832.72,620.55
2018,9,30,8,30,755.0,85.0,0.3,21.2,431.0,876.83,645.27
2018,9,30,8,45,778.0,88.5,0.3,21.85,475.5,916.16,666.31
2018,9,30,9,0,801.0,92.0,0.3,22.5,520.0,952.63,685.14
2018,9,30,9,15,818.0,94.0,0.3,23.05,559.5,977.96,697.04
2018,9,30,9,30,835.0,96.0,0.3,23.6,599.0,999.76,706.86
2018,9,30,9,45,831.5,103.5,0.25,24.1,627.5,1003.5,704.82
2018,9,30,10,0,828.0,111.0,0.2,24.6,656.0,1003.18,700.84
2018,9,30,10,15,852.5,106.5,0.4,25.05,687.5,1013.25,709.01
2018,9,30,10,30,877.0,102.0,0.6,25.5,719.0,1005.84,706.82
2018,9,30,10,45,883.0,102.5,0.75,25.9,738.0,995.15,701.84
2018,9,30,11,0,889.0,103.0,0.9,26.3,757.0,980.52,694.34
2018,9,30,11,15,881.5,109.0,1.05,26.65,765.5,955.11,680.11
2018,9,30,11,30,874.0,115.0,1.2,27.0,774.0,926.27,663.53
2018,9,30,11,45,883.5,110.5,1.35,27.3,779.5,898.68,647.54
2018,9,30,12,0,893.0,106.0,1.5,27.6,785.0,867.3,628.75
2018,9,30,12,15,858.5,120.5,1.6,27.7,770.0,824.64,602.17
2018,9,30,12,30,824.0,135.0,1.7,27.8,755.0,771.35,567.49
2018,9,30,12,45,753.5,161.5,1.75,27.95,721.0,706.47,521.67
2018,9,30,13,0,683.0,188.0,1.8,28.1,687.0,640.55,474.42
2018,9,30,13,15,542.5,231.5,1.9,27.75,621.0,544.96,406.02
2018,9,30,13,30,402.0,275.0,2.0,27.4,555.0,465.46,347.86
2018,9,30,13,45,308.5,284.5,2.05,27.05,494.5,389.21,291.6
2018,9,30,14,0,215.0,294.0,2.1,26.7,434.0,325.63,244.24
2018,9,30,14,15,197.5,277.0,2.2,26.35,400.0,287.28,215.01
2018,9,30,14,30,180.0,260.0,2.3,26.0,366.0,251.31,187.2
2018,9,30,14,45,144.5,232.5,2.35,25.65,314.0,206.48,153.1
2018,9,30,15,0,109.0,205.0,2.4,25.3,262.0,167.14,123.7
2018,9,30,15,15,99.0,186.5,2.4,25.3,234.5,141.77,104.71
2018,9,30,15,30,89.0,168.0,2.4,25.3,207.0,120.75,90.53
2018,9,30,15,45,75.0,154.0,2.6,24.5,184.5,107.12,85.78
2018,9,30,16,0,61.0,140.0,2.8,23.7,162.0,97.41,78.04
2018,9,30,16,15,43.5,117.5,2.75,23.2,132.0,82.73,65.76
2018,9,30,16,30,26.0,95.0,2.7,22.7,102.0,67.79,53.01
2018,9,30,16,45,15.5,74.5,2.7,22.15,78.5,54.43,41.36
2018,9,30,17,0,5.0,54.0,2.7,21.6,55.0,39.85,28.46
2018,9,30,17,15,2.5,36.5,2.5,21.05,37.0,27.19,16.89
2018,9,30,17,30,0.0,19.0,2.3,20.5,19.0,14.46,0.99
2018,9,30,17,45,0.0,9.5,2.1,19.95,9.5,7.47,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.75,14.85,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.7,14.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,10.5,0.75,15.35,10.5,8.26,0.0
2018,10,1,6,30,0.0,20.0,0.8,15.8,20.0,15.27,4.79
2018,10,1,6,45,0.0,35.0,0.8,16.2,35.0,28.86,18.11
2018,10,1,7,0,0.0,50.0,0.8,16.6,50.0,42.19,29.82
2018,10,1,7,15,2.5,68.5,0.8,17.35,69.0,61.44,46.34
2018,10,1,7,30,5.0,87.0,0.8,18.1,88.0,80.41,62.33
2018,10,1,7,45,12.0,106.5,0.8,18.85,110.5,104.48,82.38
2018,10,1,8,0,19.0,126.0,0.8,19.6,133.0,128.73,102.1
2018,10,1,8,15,12.0,131.0,0.85,20.55,135.5,123.84,97.13
2018,10,1,8,30,5.0,136.0,0.9,21.5,138.0,119.43,92.63
2018,10,1,8,45,4.5,139.5,0.95,22.45,141.5,120.27,92.67
2018,10,1,9,0,4.0,143.0,1.0,23.4,145.0,121.52,93.04
2018,10,1,9,15,5.0,157.5,1.05,23.95,160.5,134.96,103.27
2018,10,1,9,30,6.0,172.0,1.1,24.5,176.0,148.36,113.33
2018,10,1,9,45,26.0,214.0,1.15,25.1,231.0,227.47,174.78
2018,10,1,10,0,46.0,256.0,1.2,25.7,286.0,290.51,222.06
2018,10,1,10,15,82.0,287.0,1.2,26.2,343.5,356.86,271.28
2018,10,1,10,30,118.0,318.0,1.2,26.7,401.0,445.44,334.82
2018,10,1,10,45,156.0,327.0,1.2,27.25,439.5,485.26,362.4
2018,10,1,11,0,194.0,336.0,1.2,27.8,478.0,522.71,388.11
2018,10,1,11,15,303.5,314.0,1.25,28.1,540.0,613.7,452.79
2018,10,1,11,30,413.0,292.0,1.3,28.4,602.0,695.48,508.86
2018,10,1,11,45,327.0,290.5,1.35,28.65,536.5,579.66,427.71
2018,10,1,12,0,241.0,289.0,1.4,28.9,471.0,488.22,362.69
2018,10,1,12,15,162.5,311.0,1.55,29.0,433.5,414.79,309.37
2018,10,1,12,30,84.0,333.0,1.7,29.1,396.0,349.02,260.37
2018,10,1,12,45,63.0,315.0,1.85,29.2,361.5,310.09,231.84
2018,10,1,13,0,42.0,297.0,2.0,29.3,327.0,273.79,204.85
2018,10,1,13,15,62.5,304.0,2.15,29.25,347.5,286.28,214.69
2018,10,1,13,30,83.0,311.0,2.3,29.2,368.0,295.86,221.97
2018,10,1,13,45,143.0,298.0,2.4,29.15,392.0,312.18,234.0
2018,10,1,14,0,203.0,285.0,2.5,29.1,416.0,313.75,234.06
2018,10,1,14,15,175.5,269.5,2.5,28.7,378.5,273.73,203.58
2018,10,1,14,30,148.0,254.0,2.5,28.3,341.0,237.29,175.9
2018,10,1,14,45,171.0,233.5,2.5,27.95,327.0,213.55,156.34
2018,10,1,15,0,194.0,213.0,2.5,27.6,313.0,187.3,134.76
2018,10,1,15,15,259.5,183.0,2.5,27.6,304.0,155.61,108.31
2018,10,1,15,30,325.0,153.0,2.5,27.6,295.0,116.96,82.24
2018,10,1,15,45,376.0,128.0,2.45,26.7,274.0,88.67,69.58
2018,10,1,16,0,427.0,103.0,2.4,25.8,253.0,74.21,57.79
2018,10,1,16,15,477.0,84.0,2.3,25.2,227.0,64.98,50.14
2018,10,1,16,30,527.0,65.0,2.2,24.6,201.0,52.12,39.2
2018,10,1,16,45,355.5,60.5,2.1,24.05,143.0,45.59,33.46
2018,10,1,17,0,184.0,56.0,2.0,23.5,85.0,41.34,29.41
2018,10,1,17,15,121.0,38.5,1.8,22.85,54.5,28.64,17.74
2018,10,1,17,30,58.0,21.0,1.6,22.2,24.0,15.85,0.0
2018,10,1,17,45,29.0,10.5,1.45,21.6,12.0,8.26,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,17.9,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,17.9,1.0,0.0,0.0
2018,10,2,6,15,2.0,7.5,0.4,18.05,7.5,7.2,0.0
2018,10,2,6,30,4.0,14.0,0.4,18.2,14.0,13.45,3.18
2018,10,2,6,45,2.0,26.5,0.45,18.4,26.5,21.71,12.14
2018,10,2,7,0,0.0,39.0,0.5,18.6,39.0,29.82,19.27
2018,10,2,7,15,19.0,59.5,0.55,19.2,64.5,72.41,55.79
2018,10,2,7,30,38.0,80.0,0.6,19.8,90.0,111.24,88.66
2018,10,2,7,45,125.5,110.0,0.65,20.4,154.0,243.43,198.01
2018,10,2,8,0,213.0,140.0,0.7,21.0,218.0,384.61,308.07
2018,10,2,8,15,231.5,156.5,0.75,21.75,252.0,424.46,335.89
2018,10,2,8,30,250.0,173.0,0.8,22.5,286.0,464.12,363.63
2018,10,2,8,45,258.5,191.0,0.85,23.3,318.0,495.2,384.07
2018,10,2,9,0,267.0,209.0,0.9,24.1,350.0,525.07,403.31
2018,10,2,9,15,407.0,192.0,1.0,24.8,425.0,671.66,507.74
2018,10,2,9,30,547.0,175.0,1.1,25.5,500.0,794.14,590.11
2018,10,2,9,45,526.5,193.5,1.25,26.15,520.5,791.58,585.55
2018,10,2,10,0,506.0,212.0,1.4,26.8,541.0,785.83,579.94
2018,10,2,10,15,542.0,210.5,1.4,27.3,576.0,812.46,596.11
2018,10,2,10,30,578.0,209.0,1.4,27.8,611.0,835.74,609.58
2018,10,2,10,45,691.5,167.5,1.45,28.3,661.0,899.77,649.93
2018,10,2,11,0,805.0,126.0,1.5,28.8,711.0,937.84,672.21
2018,10,2,11,15,799.5,133.0,1.5,29.15,721.5,916.34,656.74
2018,10,2,11,30,794.0,140.0,1.5,29.5,732.0,891.46,639.89
2018,10,2,11,45,612.0,211.5,1.45,29.85,669.0,779.24,564.12
2018,10,2,12,0,430.0,283.0,1.4,30.2,606.0,658.69,479.45
2018,10,2,12,15,393.5,261.5,1.35,30.35,555.5,585.35,429.45
2018,10,2,12,30,357.0,240.0,1.3,30.5,505.0,514.07,379.55
2018,10,2,12,45,448.0,234.5,1.2,30.7,561.5,549.94,404.45
2018,10,2,13,0,539.0,229.0,1.1,30.9,618.0,575.76,420.5
2018,10,2,13,15,529.0,228.5,1.15,30.9,601.0,534.11,390.31
2018,10,2,13,30,519.0,228.0,1.2,30.9,584.0,492.08,359.62
2018,10,2,13,45,450.0,240.0,1.25,30.95,540.0,430.73,314.44
2018,10,2,14,0,381.0,252.0,1.3,31.0,496.0,370.28,269.57
2018,10,2,14,15,353.0,244.0,1.5,30.75,460.5,324.13,234.83
2018,10,2,14,30,325.0,236.0,1.7,30.5,425.0,281.03,201.72
2018,10,2,14,45,447.0,188.0,1.9,30.3,428.0,251.44,173.48
2018,10,2,15,0,569.0,140.0,2.1,30.1,431.0,206.91,132.89
2018,10,2,15,15,545.5,131.5,2.1,30.1,390.0,155.24,95.76
2018,10,2,15,30,522.0,123.0,2.1,30.1,349.0,104.37,67.93
2018,10,2,15,45,485.0,113.5,2.45,29.1,304.0,81.45,62.91
2018,10,2,16,0,448.0,104.0,2.8,28.1,259.0,75.21,58.1
2018,10,2,16,15,407.0,90.5,2.95,27.3,214.5,66.16,50.7
2018,10,2,16,30,366.0,77.0,3.1,26.5,170.0,56.88,42.9
2018,10,2,16,45,301.0,64.0,3.2,25.7,129.0,47.51,34.79
2018,10,2,17,0,236.0,51.0,3.3,24.9,88.0,38.03,26.36
2018,10,2,17,15,157.5,36.0,3.3,24.0,56.5,26.97,16.02
2018,10,2,17,30,79.0,21.0,3.3,23.1,25.0,15.83,0.0
2018,10,2,17,45,39.5,10.5,3.3,22.2,12.5,8.26,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.4,17.9,2.0,0.0,0.0
2018,10,3,6,15,83.5,15.0,0.4,18.2,20.0,66.17,0.0
2018,10,3,6,30,148.0,27.0,0.4,18.5,38.0,175.65,102.15
2018,10,3,6,45,320.0,34.5,0.45,18.8,82.5,327.46,256.52
2018,10,3,7,0,492.0,42.0,0.5,19.1,127.0,486.02,383.06
2018,10,3,7,15,486.0,55.5,0.65,19.45,163.0,517.81,410.15
2018,10,3,7,30,480.0,69.0,0.8,19.8,199.0,547.21,434.32
2018,10,3,7,45,375.5,102.5,0.95,20.1,216.5,502.17,401.08
2018,10,3,8,0,271.0,136.0,1.1,20.4,234.0,434.04,347.78
2018,10,3,8,15,304.5,150.5,1.25,20.9,275.0,487.2,388.3
2018,10,3,8,30,338.0,165.0,1.4,21.4,316.0,540.72,427.15
2018,10,3,8,45,413.5,163.0,1.55,21.85,366.5,641.03,499.8
2018,10,3,9,0,489.0,161.0,1.7,22.3,417.0,717.78,553.82
2018,10,3,9,15,384.5,199.5,1.75,22.85,410.0,657.81,505.54
2018,10,3,9,30,280.0,238.0,1.8,23.4,403.0,568.71,437.66
2018,10,3,9,45,368.0,229.5,1.9,24.0,459.5,644.37,493.26
2018,10,3,10,0,456.0,221.0,2.0,24.6,516.0,745.17,562.92
2018,10,3,10,15,629.0,170.5,2.05,25.15,595.0,868.2,646.48
2018,10,3,10,30,802.0,120.0,2.1,25.7,674.0,965.37,707.49
2018,10,3,10,45,807.5,121.5,2.15,26.25,692.5,955.72,698.41
2018,10,3,11,0,813.0,123.0,2.2,26.8,711.0,942.29,688.14
2018,10,3,11,15,681.5,180.5,2.25,27.0,678.5,863.03,635.6
2018,10,3,11,30,550.0,238.0,2.3,27.2,646.0,767.45,569.04
2018,10,3,11,45,356.5,285.0,2.4,27.4,550.0,600.55,450.23
2018,10,3,12,0,163.0,332.0,2.5,27.6,454.0,447.7,336.99
2018,10,3,12,15,409.0,257.0,2.55,27.4,560.0,593.69,448.01
2018,10,3,12,30,655.0,182.0,2.6,27.2,666.0,692.03,520.24
2018,10,3,12,45,745.0,146.5,2.7,27.0,687.5,682.44,513.96
2018,10,3,13,0,835.0,111.0,2.8,26.8,709.0,667.23,503.45
2018,10,3,13,15,803.5,119.5,2.8,26.45,681.5,608.36,459.53
2018,10,3,13,30,772.0,128.0,2.8,26.1,654.0,550.25,415.26
2018,10,3,13,45,689.0,148.5,2.85,25.75,604.0,478.05,359.68
2018,10,3,14,0,606.0,169.0,2.9,25.4,554.0,412.33,308.13
2018,10,3,14,15,459.5,190.0,2.85,25.15,472.5,327.25,242.52
2018,10,3,14,30,313.0,211.0,2.8,24.9,391.0,259.3,191.04
2018,10,3,14,45,362.5,182.0,2.8,24.65,376.5,226.61,161.91
2018,10,3,15,0,412.0,153.0,2.8,24.4,362.0,185.21,125.86
2018,10,3,15,15,328.5,153.5,2.8,24.4,310.5,144.22,98.12
2018,10,3,15,30,245.0,154.0,2.8,24.4,259.0,113.52,82.38
2018,10,3,15,45,273.5,134.5,2.65,23.9,238.5,93.53,74.57
2018,10,3,16,0,302.0,115.0,2.5,23.4,218.0,82.01,65.06
2018,10,3,16,15,329.0,95.5,2.3,23.05,191.0,68.5,53.61
2018,10,3,16,30,356.0,76.0,2.1,22.7,164.0,56.12,42.92
2018,10,3,16,45,310.0,62.5,1.95,22.4,126.5,46.56,34.45
2018,10,3,17,0,264.0,49.0,1.8,22.1,89.0,36.81,25.61
2018,10,3,17,15,199.5,34.5,1.55,21.45,58.0,26.07,15.22
2018,10,3,17,30,135.0,20.0,1.3,20.8,27.0,15.2,0.0
2018,10,3,17,45,67.5,10.0,1.1,20.2,13.5,7.87,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.15,15.85,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.2,16.0,2.0,0.0,0.0
2018,10,4,6,15,47.0,8.0,1.45,16.3,11.0,36.97,0.0
2018,10,4,6,30,80.0,14.0,1.7,16.6,20.0,98.27,51.38
2018,10,4,6,45,213.0,30.0,1.95,16.9,62.5,233.37,186.34
2018,10,4,7,0,346.0,46.0,2.2,17.2,105.0,376.4,308.11
2018,10,4,7,15,282.5,49.0,2.25,17.5,108.0,328.97,272.65
2018,10,4,7,30,219.0,52.0,2.3,17.8,111.0,284.47,237.16
2018,10,4,7,45,112.5,70.0,2.4,18.05,100.5,196.41,162.54
2018,10,4,8,0,6.0,88.0,2.5,18.3,90.0,76.68,59.11
2018,10,4,8,15,6.0,83.5,2.55,18.75,86.0,71.06,54.31
2018,10,4,8,30,6.0,79.0,2.6,19.2,82.0,66.57,50.35
2018,10,4,8,45,38.5,135.5,2.7,19.7,155.5,164.87,132.12
2018,10,4,9,0,71.0,192.0,2.8,20.2,229.0,260.14,208.65
2018,10,4,9,15,87.0,225.5,2.85,20.6,274.0,312.39,248.92
2018,10,4,9,30,103.0,259.0,2.9,21.0,319.0,364.13,288.12
2018,10,4,9,45,72.5,243.0,2.95,21.4,286.5,308.91,243.37
2018,10,4,10,0,42.0,227.0,3.0,21.8,254.0,256.0,200.53
2018,10,4,10,15,69.0,266.5,3.05,22.0,313.0,322.7,252.64
2018,10,4,10,30,96.0,306.0,3.1,22.2,372.0,388.22,302.45
2018,10,4,10,45,145.0,320.0,3.15,22.4,422.5,468.64,363.22
2018,10,4,11,0,194.0,334.0,3.2,22.6,473.0,522.28,403.18
2018,10,4,11,15,172.5,323.0,3.3,22.7,448.0,480.2,371.03
2018,10,4,11,30,151.0,312.0,3.4,22.8,423.0,439.27,339.96
2018,10,4,11,45,153.0,315.0,3.45,22.95,428.0,434.01,335.79
2018,10,4,12,0,155.0,318.0,3.5,23.1,433.0,427.86,330.82
2018,10,4,12,15,290.5,300.0,3.55,23.2,514.0,523.24,404.35
2018,10,4,12,30,426.0,282.0,3.6,23.3,595.0,603.87,464.49
2018,10,4,12,45,624.5,199.0,3.65,23.35,648.5,648.72,499.23
2018,10,4,13,0,823.0,116.0,3.7,23.4,702.0,663.74,511.11
2018,10,4,13,15,809.5,117.5,3.75,23.25,680.0,609.77,469.42
2018,10,4,13,30,796.0,119.0,3.8,23.1,658.0,555.09,426.4
2018,10,4,13,45,796.0,113.5,3.8,22.9,633.5,500.5,382.14
2018,10,4,14,0,796.0,108.0,3.8,22.7,609.0,444.45,335.24
2018,10,4,14,15,785.5,104.5,3.75,22.45,576.0,384.96,284.37
2018,10,4,14,30,775.0,101.0,3.7,22.2,543.0,325.67,232.56
2018,10,4,14,45,760.0,96.5,3.65,21.95,504.5,264.93,179.59
2018,10,4,15,0,745.0,92.0,3.6,21.7,466.0,205.48,129.42
2018,10,4,15,15,719.5,89.0,3.6,21.7,422.5,142.97,82.65
2018,10,4,15,30,694.0,86.0,3.6,21.7,379.0,87.5,53.89
2018,10,4,15,45,663.0,80.0,3.45,21.05,332.5,63.26,49.43
2018,10,4,16,0,632.0,74.0,3.3,20.4,286.0,59.08,46.04
2018,10,4,16,15,587.5,67.0,3.2,19.9,239.0,53.9,41.63
2018,10,4,16,30,543.0,60.0,3.1,19.4,192.0,48.67,37.02
2018,10,4,16,45,468.0,51.5,3.0,18.9,146.0,41.94,30.92
2018,10,4,17,0,393.0,43.0,2.9,18.4,100.0,35.25,24.61
2018,10,4,17,15,265.5,31.5,2.75,17.85,63.0,25.83,14.89
2018,10,4,17,30,138.0,20.0,2.6,17.3,26.0,15.18,0.0
2018,10,4,17,45,69.0,10.0,2.45,16.75,13.0,7.87,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.4,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,10,5,6,15,133.0,14.0,1.3,12.3,22.0,98.05,0.0
2018,10,5,6,30,249.0,25.0,1.5,13.1,42.0,241.18,120.38
2018,10,5,6,45,365.0,35.0,1.75,13.9,84.0,363.11,290.16
2018,10,5,7,0,481.0,45.0,2.0,14.7,126.0,482.97,393.46
2018,10,5,7,15,565.5,50.0,1.9,15.15,176.5,578.41,470.38
2018,10,5,7,30,650.0,55.0,1.8,15.6,227.0,671.41,540.94
2018,10,5,7,45,692.0,59.5,1.75,16.1,276.0,736.34,587.2
2018,10,5,8,0,734.0,64.0,1.7,16.6,325.0,800.87,630.92
2018,10,5,8,15,763.5,67.5,1.65,17.15,372.5,851.23,662.6
2018,10,5,8,30,793.0,71.0,1.6,17.7,420.0,899.66,691.82
2018,10,5,8,45,814.0,73.5,1.55,18.2,463.5,935.93,712.0
2018,10,5,9,0,835.0,76.0,1.5,18.7,507.0,969.23,729.81
2018,10,5,9,15,830.5,83.5,1.55,19.4,540.0,979.87,733.39
2018,10,5,9,30,826.0,91.0,1.6,20.1,573.0,986.43,734.66
2018,10,5,9,45,743.5,125.5,1.6,20.8,577.5,948.59,706.28
2018,10,5,10,0,661.0,160.0,1.6,21.5,582.0,898.49,670.44
2018,10,5,10,15,776.0,124.5,1.6,22.25,640.0,957.5,706.81
2018,10,5,10,30,891.0,89.0,1.6,23.0,698.0,1005.49,734.04
2018,10,5,10,45,894.5,90.5,1.6,23.8,716.0,993.15,722.47
2018,10,5,11,0,898.0,92.0,1.6,24.6,734.0,976.9,709.34
2018,10,5,11,15,899.0,93.0,1.6,25.0,744.0,953.89,693.2
2018,10,5,11,30,900.0,94.0,1.6,25.4,754.0,927.23,674.9
2018,10,5,11,45,829.0,125.5,1.65,25.85,735.0,876.65,641.56
2018,10,5,12,0,758.0,157.0,1.7,26.3,716.0,819.77,603.95
2018,10,5,12,15,583.5,216.0,1.75,26.3,644.5,700.73,521.02
2018,10,5,12,30,409.0,275.0,1.8,26.3,573.0,585.0,438.09
2018,10,5,12,45,577.5,212.0,1.85,26.3,625.0,626.71,470.39
2018,10,5,13,0,746.0,149.0,1.9,26.3,677.0,645.63,484.28
2018,10,5,13,15,797.5,125.0,2.05,26.4,674.5,608.99,457.2
2018,10,5,13,30,849.0,101.0,2.2,26.5,672.0,564.59,423.44
2018,10,5,13,45,828.5,102.5,2.4,26.6,640.5,506.21,377.74
2018,10,5,14,0,808.0,104.0,2.6,26.7,609.0,445.71,328.94
2018,10,5,14,15,818.5,94.0,2.65,26.4,581.0,387.74,280.24
2018,10,5,14,30,829.0,84.0,2.7,26.1,553.0,327.51,228.21
2018,10,5,14,45,810.0,82.0,2.8,25.85,513.0,264.73,174.52
2018,10,5,15,0,791.0,80.0,2.9,25.6,473.0,203.61,123.89
2018,10,5,15,15,766.0,77.0,2.9,25.6,428.0,142.97,79.56
2018,10,5,15,30,741.0,74.0,2.9,25.6,383.0,85.32,50.65
2018,10,5,15,45,704.5,70.0,3.0,24.9,335.0,61.64,47.27
2018,10,5,16,0,668.0,66.0,3.1,24.2,287.0,53.87,40.85
2018,10,5,16,15,617.5,60.5,2.95,23.55,238.5,49.49,37.18
2018,10,5,16,30,567.0,55.0,2.8,22.9,190.0,45.12,33.39
2018,10,5,16,45,471.0,48.5,2.65,22.25,142.0,39.65,28.46
2018,10,5,17,0,375.0,42.0,2.5,21.6,94.0,34.4,23.45
2018,10,5,17,15,256.0,29.5,2.5,20.85,58.5,24.18,12.86
2018,10,5,17,30,137.0,17.0,2.5,20.1,23.0,13.38,0.0
2018,10,5,17,45,68.5,8.5,2.45,19.35,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,6,15,106.0,11.0,1.35,13.5,18.0,78.18,0.0
2018,10,6,6,30,212.0,22.0,1.6,14.3,36.0,211.71,89.17
2018,10,6,6,45,371.0,30.5,1.85,15.05,81.0,363.03,287.9
2018,10,6,7,0,530.0,39.0,2.1,15.8,126.0,514.77,416.17
2018,10,6,7,15,551.0,45.0,2.2,16.7,163.0,559.88,454.36
2018,10,6,7,30,572.0,51.0,2.3,17.6,200.0,604.91,489.9
2018,10,6,7,45,371.0,74.5,2.4,18.45,179.0,461.44,378.46
2018,10,6,8,0,170.0,98.0,2.5,19.3,158.0,289.49,238.05
2018,10,6,8,15,105.5,131.5,2.65,20.0,170.5,251.3,204.7
2018,10,6,8,30,41.0,165.0,2.8,20.7,183.0,207.32,165.83
2018,10,6,8,45,175.0,177.0,2.95,21.45,265.0,373.28,300.94
2018,10,6,9,0,309.0,189.0,3.1,22.2,347.0,545.37,433.21
2018,10,6,9,15,479.5,166.5,3.2,22.65,434.0,717.78,561.1
2018,10,6,9,30,650.0,144.0,3.3,23.1,521.0,877.69,671.79
2018,10,6,9,45,758.0,118.5,3.4,23.55,582.0,947.58,716.6
2018,10,6,10,0,866.0,93.0,3.5,24.0,643.0,1008.6,755.32
2018,10,6,10,15,893.5,88.0,3.55,24.35,675.5,1020.62,760.95
2018,10,6,10,30,921.0,83.0,3.6,24.7,708.0,1028.35,764.26
2018,10,6,10,45,927.5,84.0,3.65,25.0,728.0,1017.94,755.89
2018,10,6,11,0,934.0,85.0,3.7,25.3,748.0,1003.39,745.07
2018,10,6,11,15,937.5,85.5,3.75,25.5,759.5,981.35,729.71
2018,10,6,11,30,941.0,86.0,3.8,25.7,771.0,955.4,711.87
2018,10,6,11,45,943.5,85.0,3.85,25.9,774.5,923.14,689.83
2018,10,6,12,0,946.0,84.0,3.9,26.1,778.0,887.28,665.35
2018,10,6,12,15,945.0,84.0,4.0,26.2,773.0,846.21,637.69
2018,10,6,12,30,944.0,84.0,4.1,26.3,768.0,802.06,607.69
2018,10,6,12,45,940.0,84.0,4.15,26.4,754.5,752.91,573.05
2018,10,6,13,0,936.0,84.0,4.2,26.5,741.0,701.36,534.26
2018,10,6,13,15,930.5,83.0,4.25,26.45,720.0,645.78,491.83
2018,10,6,13,30,925.0,82.0,4.3,26.4,699.0,588.47,446.79
2018,10,6,13,45,916.5,80.0,4.4,26.4,670.0,527.3,397.44
2018,10,6,14,0,908.0,78.0,4.5,26.4,641.0,465.27,345.86
2018,10,6,14,15,896.0,76.0,4.5,26.3,605.5,401.36,291.29
2018,10,6,14,30,884.0,74.0,4.5,26.2,570.0,337.56,235.64
2018,10,6,14,45,868.0,72.0,4.55,26.1,529.0,273.15,179.57
2018,10,6,15,0,852.0,70.0,4.6,26.0,488.0,209.85,126.48
2018,10,6,15,15,828.5,67.5,4.6,26.0,442.5,141.93,76.4
2018,10,6,15,30,805.0,65.0,4.6,26.0,397.0,80.81,46.08
2018,10,6,15,45,771.0,61.5,4.6,25.55,347.5,56.24,42.56
2018,10,6,16,0,737.0,58.0,4.6,25.1,298.0,53.04,39.98
2018,10,6,16,15,682.0,53.5,4.25,24.5,246.5,48.79,36.42
2018,10,6,16,30,627.0,49.0,3.9,23.9,195.0,44.6,32.77
2018,10,6,16,45,524.0,43.5,3.6,23.3,145.0,36.16,25.3
2018,10,6,17,0,421.0,38.0,3.3,22.7,95.0,31.44,20.74
2018,10,6,17,15,279.5,27.0,3.15,21.95,58.0,22.23,10.65
2018,10,6,17,30,138.0,16.0,3.0,21.2,21.0,12.59,0.0
2018,10,6,17,45,69.0,8.0,2.85,20.45,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,6,15,130.5,11.5,2.95,15.15,19.5,94.84,0.0
2018,10,7,6,30,261.0,23.0,3.3,15.8,39.0,245.34,80.87
2018,10,7,6,45,389.5,32.5,3.6,16.5,82.0,380.19,300.05
2018,10,7,7,0,518.0,42.0,3.9,17.2,125.0,510.23,414.09
2018,10,7,7,15,588.5,48.0,4.2,17.8,174.5,596.56,486.25
2018,10,7,7,30,659.0,54.0,4.5,18.4,224.0,679.44,552.59
2018,10,7,7,45,704.5,58.5,4.75,19.0,274.5,747.78,604.85
2018,10,7,8,0,750.0,63.0,5.0,19.6,325.0,815.87,654.9
2018,10,7,8,15,780.0,67.0,5.05,20.2,373.5,867.67,690.21
2018,10,7,8,30,810.0,71.0,5.1,20.8,422.0,917.5,723.07
2018,10,7,8,45,831.0,74.0,5.2,21.45,466.5,954.6,746.26
2018,10,7,9,0,852.0,77.0,5.3,22.1,511.0,988.64,766.98
2018,10,7,9,15,869.0,79.0,5.3,22.6,551.0,1001.37,772.27
2018,10,7,9,30,886.0,81.0,5.3,23.1,591.0,1022.84,783.82
2018,10,7,9,45,899.5,82.0,5.3,23.6,625.0,1035.65,789.34
2018,10,7,10,0,913.0,83.0,5.3,24.1,659.0,1044.5,792.3
2018,10,7,10,15,918.0,84.5,5.35,24.5,684.0,1041.22,787.84
2018,10,7,10,30,923.0,86.0,5.4,24.9,709.0,1033.84,780.87
2018,10,7,10,45,924.5,88.5,5.4,25.25,727.0,1020.09,769.53
2018,10,7,11,0,926.0,91.0,5.4,25.6,745.0,1002.34,755.68
2018,10,7,11,15,921.5,94.5,5.4,25.85,753.5,976.14,736.53
2018,10,7,11,30,917.0,98.0,5.4,26.1,762.0,946.38,715.08
2018,10,7,11,45,907.5,102.0,5.35,26.35,761.0,909.39,688.4
2018,10,7,12,0,898.0,106.0,5.3,26.6,760.0,869.53,659.79
2018,10,7,12,15,898.5,104.5,5.3,26.8,755.0,829.58,631.52
2018,10,7,12,30,899.0,103.0,5.3,27.0,750.0,786.65,601.04
2018,10,7,12,45,897.0,101.5,5.3,27.2,737.0,739.14,565.84
2018,10,7,13,0,895.0,100.0,5.3,27.4,724.0,689.22,527.41
2018,10,7,13,15,885.5,99.5,5.3,27.45,701.5,633.5,484.1
2018,10,7,13,30,876.0,99.0,5.3,27.5,679.0,576.56,438.76
2018,10,7,13,45,862.5,98.5,5.35,27.55,649.5,518.26,391.22
2018,10,7,14,0,849.0,98.0,5.4,27.6,620.0,457.1,340.19
2018,10,7,14,15,827.5,98.0,5.35,27.5,583.0,393.53,286.24
2018,10,7,14,30,806.0,98.0,5.3,27.4,546.0,331.31,232.5
2018,10,7,14,45,776.0,97.0,5.25,27.35,502.5,267.91,178.28
2018,10,7,15,0,746.0,96.0,5.2,27.3,459.0,203.54,125.47
2018,10,7,15,15,718.0,92.0,5.2,27.3,414.0,143.9,82.04
2018,10,7,15,30,690.0,88.0,5.2,27.3,369.0,87.72,53.64
2018,10,7,15,45,648.5,82.5,4.85,26.9,320.0,65.03,49.77
2018,10,7,16,0,607.0,77.0,4.5,26.5,271.0,61.15,46.63
2018,10,7,16,15,558.0,68.0,3.95,25.65,223.0,54.51,41.11
2018,10,7,16,30,509.0,59.0,3.4,24.8,175.0,47.76,35.31
2018,10,7,16,45,436.0,49.0,2.85,24.0,130.5,39.91,28.35
2018,10,7,17,0,363.0,39.0,2.3,23.2,86.0,32.01,21.07
2018,10,7,17,15,234.0,26.5,2.2,22.35,51.5,21.72,9.41
2018,10,7,17,30,105.0,14.0,2.1,21.5,17.0,11.02,0.0
2018,10,7,17,45,52.5,7.0,1.95,20.65,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,11.0,1.35,14.65,19.5,101.22,0.0
2018,10,8,6,30,281.0,22.0,1.5,15.7,39.0,257.35,54.38
2018,10,8,6,45,411.5,29.5,1.65,16.75,81.0,393.89,305.44
2018,10,8,7,0,542.0,37.0,1.8,17.8,123.0,515.2,410.99
2018,10,8,7,15,610.5,42.5,2.1,18.5,172.0,601.33,481.55
2018,10,8,7,30,679.0,48.0,2.4,19.2,221.0,690.04,550.4
2018,10,8,7,45,722.0,51.5,2.65,19.85,270.0,754.94,598.43
2018,10,8,8,0,765.0,55.0,2.9,20.5,319.0,819.53,644.29
2018,10,8,8,15,793.0,58.0,2.95,21.05,366.5,868.2,676.17
2018,10,8,8,30,821.0,61.0,3.0,21.6,414.0,903.49,697.78
2018,10,8,8,45,841.0,63.5,3.05,22.2,457.5,938.71,718.78
2018,10,8,9,0,861.0,66.0,3.1,22.8,501.0,971.01,737.37
2018,10,8,9,15,875.0,68.0,3.15,23.4,539.5,993.24,748.96
2018,10,8,9,30,889.0,70.0,3.2,24.0,578.0,1011.85,758.17
2018,10,8,9,45,899.5,71.0,3.25,24.6,610.5,1021.76,761.65
2018,10,8,10,0,910.0,72.0,3.3,25.2,643.0,1027.72,762.72
2018,10,8,10,15,917.0,73.0,3.3,25.7,668.5,1026.06,758.85
2018,10,8,10,30,924.0,74.0,3.3,26.2,694.0,1020.31,752.55
2018,10,8,10,45,928.5,75.0,3.35,26.75,712.5,1007.96,742.39
2018,10,8,11,0,933.0,76.0,3.4,27.3,731.0,991.57,729.79
2018,10,8,11,15,935.5,76.5,3.45,27.55,741.5,968.71,713.95
2018,10,8,11,30,938.0,77.0,3.5,27.8,752.0,942.02,695.69
2018,10,8,11,45,939.0,77.5,3.5,28.1,755.0,910.28,673.68
2018,10,8,12,0,940.0,78.0,3.5,28.4,758.0,875.01,649.35
2018,10,8,12,15,938.5,77.5,3.45,28.55,752.5,833.31,620.76
2018,10,8,12,30,937.0,77.0,3.4,28.7,747.0,788.64,590.07
2018,10,8,12,45,933.0,77.5,3.4,28.85,734.0,740.43,556.49
2018,10,8,13,0,929.0,78.0,3.4,29.0,721.0,689.83,518.72
2018,10,8,13,15,923.0,77.0,3.35,29.0,700.0,634.42,476.71
2018,10,8,13,30,917.0,76.0,3.3,29.0,679.0,577.36,432.29
2018,10,8,13,45,908.5,74.5,3.25,29.05,650.5,517.21,384.18
2018,10,8,14,0,900.0,73.0,3.2,29.1,622.0,456.22,333.94
2018,10,8,14,15,887.5,71.5,3.1,28.95,587.0,393.18,280.94
2018,10,8,14,30,875.0,70.0,3.0,28.8,552.0,330.31,226.96
2018,10,8,14,45,858.0,68.5,2.95,28.7,511.5,266.78,172.52
2018,10,8,15,0,841.0,67.0,2.9,28.6,471.0,204.49,121.12
2018,10,8,15,15,817.5,64.5,2.9,28.6,426.0,142.21,76.3
2018,10,8,15,30,794.0,62.0,2.9,28.6,381.0,77.24,43.35
2018,10,8,15,45,759.5,59.0,2.65,28.1,332.5,54.16,40.35
2018,10,8,16,0,725.0,56.0,2.4,27.6,284.0,51.31,38.08
2018,10,8,16,15,673.5,51.5,2.05,26.65,234.5,47.08,34.61
2018,10,8,16,30,622.0,47.0,1.7,25.7,185.0,42.91,31.03
2018,10,8,16,45,538.5,40.0,1.3,24.75,137.5,36.42,25.27
2018,10,8,17,0,455.0,33.0,0.9,23.8,90.0,27.61,17.28
2018,10,8,17,15,301.0,23.5,0.95,23.05,54.0,19.46,6.75
2018,10,8,17,30,147.0,14.0,1.0,22.3,18.0,11.02,0.0
2018,10,8,17,45,73.5,7.0,1.0,21.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,6,15,101.5,11.5,1.1,13.9,17.0,76.07,0.0
2018,10,9,6,30,203.0,23.0,1.2,14.7,34.0,200.67,11.33
2018,10,9,6,45,288.5,34.0,1.3,15.5,68.5,306.55,238.03
2018,10,9,7,0,374.0,45.0,1.4,16.3,103.0,400.34,323.75
2018,10,9,7,15,504.0,49.0,1.35,17.05,157.5,528.89,426.32
2018,10,9,7,30,634.0,53.0,1.3,17.8,212.0,657.63,522.59
2018,10,9,7,45,638.0,63.5,1.2,18.5,252.5,702.1,552.31
2018,10,9,8,0,642.0,74.0,1.1,19.2,293.0,737.2,574.04
2018,10,9,8,15,712.0,72.5,1.1,20.1,348.5,810.52,621.68
2018,10,9,8,30,782.0,71.0,1.1,21.0,404.0,890.98,671.53
2018,10,9,8,45,813.0,71.5,1.05,21.95,449.5,934.07,693.82
2018,10,9,9,0,844.0,72.0,1.0,22.9,495.0,962.29,706.23
2018,10,9,9,15,858.0,74.5,0.95,23.9,533.5,984.79,714.71
2018,10,9,9,30,872.0,77.0,0.9,24.9,572.0,1003.73,720.84
2018,10,9,9,45,881.0,79.5,0.85,25.95,604.5,1013.77,721.29
2018,10,9,10,0,890.0,82.0,0.8,27.0,637.0,1019.87,719.52
2018,10,9,10,15,899.5,83.0,0.85,27.55,663.5,1020.61,718.23
2018,10,9,10,30,909.0,84.0,0.9,28.1,690.0,1017.28,714.69
2018,10,9,10,45,846.0,111.5,1.0,28.6,687.5,981.99,692.89
2018,10,9,11,0,783.0,139.0,1.1,29.1,685.0,929.98,660.86
2018,10,9,11,15,795.5,137.0,1.35,29.4,699.0,915.93,655.17
