Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,9,30,837.0,87.0,1.3,24.7,528.0,993.18,724.48
2018,10,19,9,45,849.0,89.5,1.4,25.75,560.0,1005.57,729.24
2018,10,19,10,0,861.0,92.0,1.5,26.8,592.0,1014.06,731.68
2018,10,19,10,15,870.0,93.0,1.5,27.4,617.0,1013.63,728.4
2018,10,19,10,30,879.0,94.0,1.5,28.0,642.0,996.64,715.02
2018,10,19,10,45,884.5,95.5,1.55,28.55,660.0,985.63,706.67
2018,10,19,11,0,890.0,97.0,1.6,29.1,678.0,970.74,695.93
2018,10,19,11,15,893.0,97.5,1.55,29.5,688.0,948.56,679.82
2018,10,19,11,30,896.0,98.0,1.5,29.9,698.0,922.72,661.64
2018,10,19,11,45,896.5,98.0,1.45,30.3,700.0,890.63,639.64
2018,10,19,12,0,897.0,98.0,1.4,30.7,702.0,855.28,615.69
2018,10,19,12,15,893.5,98.5,1.35,30.85,695.5,814.18,588.66
2018,10,19,12,30,890.0,99.0,1.3,31.0,689.0,770.41,559.83
2018,10,19,12,45,883.0,99.5,1.25,31.2,674.5,721.76,525.97
2018,10,19,13,0,876.0,100.0,1.2,31.4,660.0,676.28,492.86
2018,10,19,13,15,868.0,98.5,1.2,31.4,638.0,620.47,452.84
2018,10,19,13,30,860.0,97.0,1.2,31.4,616.0,563.42,410.72
2018,10,19,13,45,849.0,95.0,1.15,31.4,587.0,503.49,364.83
2018,10,19,14,0,838.0,93.0,1.1,31.4,558.0,443.21,317.21
2018,10,19,14,15,822.5,90.5,1.1,31.2,523.0,380.8,267.08
2018,10,19,14,30,807.0,88.0,1.1,31.0,488.0,319.15,216.26
2018,10,19,14,45,785.5,84.5,1.1,30.85,447.5,256.32,164.44
2018,10,19,15,0,764.0,81.0,1.1,30.7,407.0,195.59,116.03
2018,10,19,15,15,732.5,77.0,1.1,30.7,362.0,135.82,74.35
2018,10,19,15,30,701.0,73.0,1.1,30.7,317.0,75.33,44.35
2018,10,19,15,45,657.5,67.5,1.0,29.65,269.5,55.0,40.8
2018,10,19,16,0,614.0,62.0,0.9,28.6,222.0,50.76,37.38
2018,10,19,16,15,547.0,54.5,0.95,27.2,175.0,44.75,32.33
2018,10,19,16,30,480.0,47.0,1.0,25.8,128.0,38.76,27.06
2018,10,19,16,45,371.0,37.0,1.0,24.4,87.0,30.52,19.52
2018,10,19,17,0,262.0,27.0,1.0,23.0,46.0,22.38,7.78
2018,10,19,17,15,139.5,15.0,1.0,22.25,24.0,11.8,0.0
2018,10,19,17,30,17.0,3.0,1.0,21.5,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,20.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.5,1.15,14.1,8.0,0.0,0.0
2018,10,20,6,30,113.0,13.0,1.1,14.7,16.0,90.99,0.0
2018,10,20,6,45,170.0,24.5,1.1,15.25,39.5,199.06,104.3
2018,10,20,7,0,227.0,36.0,1.1,15.8,63.0,272.77,216.48
2018,10,20,7,15,389.5,45.0,1.25,16.7,117.0,432.89,349.79
2018,10,20,7,30,552.0,54.0,1.4,17.6,171.0,599.89,479.52
2018,10,20,7,45,473.5,70.5,1.55,18.5,188.5,566.19,454.81
2018,10,20,8,0,395.0,87.0,1.7,19.4,206.0,517.32,418.08
2018,10,20,8,15,510.5,89.5,1.6,20.3,269.5,648.93,514.64
2018,10,20,8,30,626.0,92.0,1.5,21.2,333.0,774.63,599.85
2018,10,20,8,45,660.5,96.5,1.4,22.15,376.5,823.19,627.46
2018,10,20,9,0,695.0,101.0,1.3,23.1,420.0,869.62,653.22
2018,10,20,9,15,765.0,93.5,1.3,24.25,471.5,926.99,686.04
2018,10,20,9,30,835.0,86.0,1.3,25.4,523.0,989.62,721.03
2018,10,20,9,45,855.0,86.0,1.3,26.55,557.0,1006.92,726.42
2018,10,20,10,0,875.0,86.0,1.3,27.7,591.0,1007.62,722.02
2018,10,20,10,15,884.5,87.5,1.25,28.5,616.5,1008.38,718.18
2018,10,20,10,30,894.0,89.0,1.2,29.3,642.0,1005.14,712.05
2018,10,20,10,45,900.5,89.5,1.1,30.1,660.0,993.75,700.24
2018,10,20,11,0,907.0,90.0,1.0,30.9,678.0,978.43,686.33
2018,10,20,11,15,910.5,90.0,1.05,31.25,688.0,955.83,672.12
2018,10,20,11,30,914.0,90.0,1.1,31.6,698.0,929.52,655.73
2018,10,20,11,45,915.0,90.0,1.15,31.9,700.0,897.42,635.85
2018,10,20,12,0,916.0,90.0,1.2,32.2,702.0,861.97,613.81
2018,10,20,12,15,913.0,90.5,1.35,32.3,696.0,820.68,589.54
2018,10,20,12,30,910.0,91.0,1.5,32.4,690.0,776.63,562.9
2018,10,20,12,45,904.5,90.5,1.6,32.45,675.5,727.3,530.55
2018,10,20,13,0,899.0,90.0,1.7,32.5,661.0,675.9,494.84
2018,10,20,13,15,892.0,88.5,1.75,32.4,639.0,620.81,455.33
2018,10,20,13,30,885.0,87.0,1.8,32.3,617.0,564.32,413.4
2018,10,20,13,45,874.5,85.5,1.9,32.2,588.5,505.0,368.06
2018,10,20,14,0,864.0,84.0,2.0,32.1,560.0,445.57,320.86
2018,10,20,14,15,849.0,81.5,2.0,31.8,524.5,382.01,269.11
2018,10,20,14,30,834.0,79.0,2.0,31.5,489.0,319.1,216.62
2018,10,20,14,45,813.0,76.5,2.0,31.25,448.5,255.75,163.74
2018,10,20,15,0,792.0,74.0,2.0,31.0,408.0,194.36,114.33
2018,10,20,15,15,761.5,70.5,2.0,31.0,362.5,133.44,71.56
2018,10,20,15,30,731.0,67.0,2.0,31.0,317.0,76.27,44.71
2018,10,20,15,45,687.5,62.0,1.9,29.75,269.5,55.63,41.32
2018,10,20,16,0,644.0,57.0,1.8,28.5,222.0,47.34,34.5
2018,10,20,16,15,576.5,50.5,1.6,26.9,174.5,41.93,29.96
2018,10,20,16,30,509.0,44.0,1.4,25.3,127.0,36.59,25.24
2018,10,20,16,45,394.5,35.0,1.2,23.75,86.0,29.03,18.21
2018,10,20,17,0,280.0,26.0,1.0,22.2,45.0,21.65,5.61
2018,10,20,17,15,149.0,14.5,1.0,21.3,23.5,11.41,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,0.95,19.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,21,6,15,34.5,4.0,0.75,11.7,4.5,0.0,0.0
2018,10,21,6,30,69.0,8.0,0.8,12.0,9.0,55.65,0.0
2018,10,21,6,45,63.0,8.0,0.85,12.35,12.0,74.71,31.39
2018,10,21,7,0,57.0,8.0,0.9,12.7,15.0,69.87,53.48
2018,10,21,7,15,72.0,14.5,0.95,13.25,27.0,96.32,78.27
2018,10,21,7,30,87.0,21.0,1.0,13.8,39.0,121.92,101.3
2018,10,21,7,45,43.5,25.5,1.1,14.35,34.5,75.87,61.19
2018,10,21,8,0,0.0,30.0,1.2,14.9,30.0,22.86,13.99
2018,10,21,8,15,0.0,54.5,1.2,15.8,54.5,41.71,30.03
2018,10,21,8,30,0.0,79.0,1.2,16.7,79.0,61.67,46.68
2018,10,21,8,45,1.5,105.5,1.2,17.6,106.0,87.53,67.99
2018,10,21,9,0,3.0,132.0,1.2,18.5,133.0,113.85,89.24
2018,10,21,9,15,2.5,144.0,1.15,19.3,145.0,123.43,96.42
2018,10,21,9,30,2.0,156.0,1.1,20.1,157.0,133.01,103.54
2018,10,21,9,45,18.0,185.0,1.05,20.9,195.0,176.44,138.29
2018,10,21,10,0,34.0,214.0,1.0,21.7,233.0,241.19,188.56
2018,10,21,10,15,122.5,237.5,1.0,22.45,312.0,376.25,292.95
2018,10,21,10,30,211.0,261.0,1.0,23.2,391.0,484.81,372.66
2018,10,21,10,45,480.5,200.0,0.95,23.95,506.5,717.92,539.34
2018,10,21,11,0,750.0,139.0,0.9,24.7,622.0,902.96,657.69
2018,10,21,11,15,824.0,117.5,0.95,25.25,655.5,917.68,663.56
2018,10,21,11,30,898.0,96.0,1.0,25.8,689.0,921.35,664.83
2018,10,21,11,45,898.5,96.0,1.1,26.35,691.0,889.23,644.32
2018,10,21,12,0,899.0,96.0,1.2,26.9,693.0,853.84,621.93
2018,10,21,12,15,894.5,96.5,1.25,27.4,686.0,811.94,594.52
2018,10,21,12,30,890.0,97.0,1.3,27.9,679.0,767.47,565.21
2018,10,21,12,45,881.5,98.0,1.4,28.45,664.0,718.36,531.27
2018,10,21,13,0,873.0,99.0,1.5,29.0,649.0,672.53,497.89
2018,10,21,13,15,865.5,97.5,1.65,29.1,627.5,617.25,458.2
2018,10,21,13,30,858.0,96.0,1.8,29.2,606.0,560.7,416.02
2018,10,21,13,45,847.0,94.0,1.95,29.3,577.0,500.98,369.84
2018,10,21,14,0,836.0,92.0,2.1,29.4,548.0,440.92,321.62
2018,10,21,14,15,820.5,89.0,2.2,29.1,513.0,378.31,270.28
2018,10,21,14,30,805.0,86.0,2.3,28.8,478.0,316.48,218.23
2018,10,21,14,45,783.0,83.0,2.4,28.45,437.5,254.21,165.85
2018,10,21,15,0,761.0,80.0,2.5,28.1,397.0,194.1,117.01
2018,10,21,15,15,728.5,76.5,2.5,28.1,352.5,130.92,71.8
2018,10,21,15,30,696.0,73.0,2.5,28.1,308.0,75.2,44.97
2018,10,21,15,45,651.0,67.0,2.55,26.65,261.0,54.63,41.05
2018,10,21,16,0,606.0,61.0,2.6,25.2,214.0,50.0,37.27
2018,10,21,16,15,535.5,53.5,2.3,23.8,167.0,43.95,32.08
2018,10,21,16,30,465.0,46.0,2.0,22.4,120.0,37.96,26.68
2018,10,21,16,45,342.0,35.5,1.75,21.05,79.5,29.26,18.47
2018,10,21,17,0,219.0,25.0,1.5,19.7,39.0,20.68,2.89
2018,10,21,17,15,109.5,12.5,1.4,18.8,19.5,9.83,0.0
2018,10,21,17,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,22,6,15,27.5,3.5,1.2,11.45,4.0,0.0,0.0
2018,10,22,6,30,55.0,7.0,1.4,12.0,8.0,44.88,0.0
2018,10,22,6,45,62.0,9.5,1.65,12.5,14.0,78.33,25.74
2018,10,22,7,0,69.0,12.0,1.9,13.0,20.0,91.43,70.8
2018,10,22,7,15,34.5,16.0,1.95,13.45,20.0,55.09,42.22
2018,10,22,7,30,0.0,20.0,2.0,13.9,20.0,15.2,7.35
2018,10,22,7,45,0.0,27.0,2.05,14.35,27.0,20.56,12.02
2018,10,22,8,0,0.0,34.0,2.1,14.8,34.0,25.93,16.64
2018,10,22,8,15,0.0,53.0,2.1,15.35,53.0,40.56,29.08
2018,10,22,8,30,0.0,72.0,2.1,15.9,72.0,55.26,41.41
2018,10,22,8,45,0.0,98.0,2.05,16.5,98.0,78.83,60.99
2018,10,22,9,0,0.0,124.0,2.0,17.1,124.0,102.94,80.7
2018,10,22,9,15,0.0,135.0,2.0,17.75,135.0,112.11,87.8
2018,10,22,9,30,0.0,146.0,2.0,18.4,146.0,121.3,94.86
2018,10,22,9,45,11.5,173.5,2.0,19.0,180.0,158.5,125.09
2018,10,22,10,0,23.0,201.0,2.0,19.6,214.0,195.68,154.68
2018,10,22,10,15,84.5,235.5,2.05,20.15,286.5,312.94,248.34
2018,10,22,10,30,146.0,270.0,2.1,20.7,359.0,431.53,339.0
2018,10,22,10,45,372.0,229.0,2.1,21.25,464.5,620.01,482.59
2018,10,22,11,0,598.0,188.0,2.1,21.8,570.0,810.18,617.89
2018,10,22,11,15,754.5,139.5,2.2,22.25,629.0,883.66,665.96
2018,10,22,11,30,911.0,91.0,2.3,22.7,688.0,926.92,693.82
2018,10,22,11,45,912.0,90.5,2.35,23.15,690.0,894.35,670.62
2018,10,22,12,0,913.0,90.0,2.4,23.6,692.0,858.46,645.89
2018,10,22,12,15,911.0,90.0,2.45,23.8,686.0,817.57,618.26
2018,10,22,12,30,909.0,90.0,2.5,24.0,680.0,773.89,588.5
2018,10,22,12,45,904.5,89.0,2.6,24.2,665.5,724.85,553.68
2018,10,22,13,0,900.0,88.0,2.7,24.4,651.0,673.68,515.48
2018,10,22,13,15,891.5,87.0,2.8,24.25,628.5,618.24,473.66
2018,10,22,13,30,883.0,86.0,2.9,24.1,606.0,561.55,429.44
2018,10,22,13,45,872.0,84.0,2.95,24.0,577.0,501.73,381.12
2018,10,22,14,0,861.0,82.0,3.0,23.9,548.0,441.92,331.15
2018,10,22,14,15,845.0,80.5,3.05,23.45,513.0,379.24,277.93
2018,10,22,14,30,829.0,79.0,3.1,23.0,478.0,317.29,224.05
2018,10,22,14,45,806.5,76.0,3.15,22.6,437.0,253.59,168.84
2018,10,22,15,0,784.0,73.0,3.2,22.2,396.0,192.08,117.44
2018,10,22,15,15,752.5,69.5,3.2,22.2,351.0,131.7,73.38
2018,10,22,15,30,721.0,66.0,3.2,22.2,306.0,75.21,45.78
2018,10,22,15,45,674.5,61.5,3.2,20.8,259.0,50.89,38.84
2018,10,22,16,0,628.0,57.0,3.2,19.4,212.0,47.21,35.77
2018,10,22,16,15,556.0,50.0,3.1,18.45,165.0,41.42,30.59
2018,10,22,16,30,484.0,43.0,3.0,17.5,118.0,35.69,25.25
2018,10,22,16,45,358.0,33.0,2.85,16.6,77.5,27.3,17.02
2018,10,22,17,0,232.0,23.0,2.7,15.7,37.0,19.05,0.0
2018,10,22,17,15,116.0,11.5,2.55,15.1,18.5,9.05,0.0
2018,10,22,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.1,11.05,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.2,11.6,4.0,3.15,0.0
2018,10,23,6,45,0.0,14.0,1.35,12.15,14.0,10.66,0.0
2018,10,23,7,0,0.0,24.0,1.5,12.7,24.0,18.32,9.17
2018,10,23,7,15,20.0,40.0,1.55,13.2,44.0,55.7,42.11
2018,10,23,7,30,40.0,56.0,1.6,13.7,64.0,90.88,73.29
2018,10,23,7,45,29.5,71.0,1.65,14.15,78.0,97.54,78.82
2018,10,23,8,0,19.0,86.0,1.7,14.6,92.0,103.2,83.17
2018,10,23,8,15,77.0,119.0,1.75,15.05,147.0,198.4,164.79
2018,10,23,8,30,135.0,152.0,1.8,15.5,202.0,316.63,261.73
2018,10,23,8,45,234.0,160.5,1.8,15.9,260.0,444.83,364.08
2018,10,23,9,0,333.0,169.0,1.8,16.3,318.0,553.15,447.2
2018,10,23,9,15,501.0,146.5,1.9,16.75,392.0,719.65,571.21
2018,10,23,9,30,669.0,124.0,2.0,17.2,466.0,874.26,678.12
2018,10,23,9,45,475.5,175.5,2.1,17.6,426.0,723.26,567.28
2018,10,23,10,0,282.0,227.0,2.2,18.0,386.0,556.46,440.15
2018,10,23,10,15,259.5,246.5,2.3,18.2,398.0,549.46,434.33
2018,10,23,10,30,237.0,266.0,2.4,18.4,410.0,517.32,409.11
2018,10,23,10,45,329.5,255.5,2.5,18.6,461.5,609.07,479.03
2018,10,23,11,0,422.0,245.0,2.6,18.8,513.0,694.64,541.93
2018,10,23,11,15,523.0,215.5,2.65,18.85,552.5,740.85,576.56
2018,10,23,11,30,624.0,186.0,2.7,18.9,592.0,788.13,611.45
2018,10,23,11,45,672.5,169.5,2.8,18.95,608.5,787.41,611.36
2018,10,23,12,0,721.0,153.0,2.9,19.0,625.0,780.37,606.99
2018,10,23,12,15,546.0,193.5,2.9,18.9,549.0,640.7,502.57
2018,10,23,12,30,371.0,234.0,2.9,18.8,473.0,504.66,398.76
2018,10,23,12,45,370.5,237.0,2.9,18.75,471.5,484.63,383.5
2018,10,23,13,0,370.0,240.0,2.9,18.7,470.0,463.33,366.39
2018,10,23,13,15,489.0,202.0,2.85,18.9,494.5,486.19,383.16
2018,10,23,13,30,608.0,164.0,2.8,19.1,519.0,489.08,383.03
2018,10,23,13,45,695.5,131.5,2.7,19.25,519.0,462.07,358.53
2018,10,23,14,0,783.0,99.0,2.6,19.4,519.0,424.74,324.17
2018,10,23,14,15,750.5,100.5,2.45,19.55,481.5,361.37,269.48
2018,10,23,14,30,718.0,102.0,2.3,19.7,444.0,301.96,217.49
2018,10,23,14,45,653.0,102.5,2.15,19.85,393.5,237.33,163.04
2018,10,23,15,0,588.0,103.0,2.0,20.0,343.0,180.29,117.13
2018,10,23,15,15,592.5,91.0,2.0,20.0,309.0,128.58,77.67
2018,10,23,15,30,597.0,79.0,2.0,20.0,275.0,76.45,49.08
2018,10,23,15,45,619.0,66.0,1.85,19.65,242.0,53.58,41.38
2018,10,23,16,0,641.0,53.0,1.7,19.3,209.0,48.03,36.5
2018,10,23,16,15,569.5,47.0,1.5,18.25,162.5,39.21,28.68
2018,10,23,16,30,498.0,41.0,1.3,17.2,116.0,34.2,23.96
2018,10,23,16,45,369.0,31.5,1.1,16.1,75.5,26.14,15.91
2018,10,23,17,0,240.0,22.0,0.9,15.0,35.0,18.27,0.0
2018,10,23,17,15,120.0,11.0,0.95,14.45,17.5,8.65,0.0
2018,10,23,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,6,15,27.0,4.0,0.9,11.25,4.5,0.0,0.0
2018,10,24,6,30,54.0,8.0,0.9,11.6,9.0,45.0,0.0
2018,10,24,6,45,153.0,22.0,0.85,12.0,35.5,177.55,16.39
2018,10,24,7,0,252.0,36.0,0.8,12.4,62.0,297.43,232.38
2018,10,24,7,15,373.5,44.0,1.0,13.15,106.0,418.88,340.23
2018,10,24,7,30,495.0,52.0,1.2,13.9,150.0,548.1,444.47
2018,10,24,7,45,584.0,55.0,1.4,14.7,200.5,647.04,521.05
2018,10,24,8,0,673.0,58.0,1.6,15.5,251.0,741.62,591.13
2018,10,24,8,15,721.0,59.5,1.6,16.2,298.0,804.67,633.95
2018,10,24,8,30,769.0,61.0,1.6,16.9,345.0,866.4,674.18
2018,10,24,8,45,793.5,64.0,1.6,17.6,387.0,905.2,697.13
2018,10,24,9,0,818.0,67.0,1.6,18.3,429.0,941.25,717.75
2018,10,24,9,15,834.0,69.0,1.65,19.1,465.5,952.04,721.44
2018,10,24,9,30,850.0,71.0,1.7,19.9,502.0,971.4,731.12
2018,10,24,9,45,860.5,73.0,1.7,20.65,532.5,981.58,734.04
2018,10,24,10,0,871.0,75.0,1.7,21.4,563.0,988.0,734.69
2018,10,24,10,15,879.0,76.0,1.75,21.95,587.0,986.77,731.77
2018,10,24,10,30,887.0,77.0,1.8,22.5,611.0,981.66,726.57
2018,10,24,10,45,891.5,78.5,1.9,23.05,628.0,969.85,717.81
2018,10,24,11,0,896.0,80.0,2.0,23.6,645.0,954.19,706.68
2018,10,24,11,15,897.5,80.5,2.1,23.95,653.5,930.78,691.06
2018,10,24,11,30,899.0,81.0,2.2,24.3,662.0,903.83,673.13
2018,10,24,11,45,898.5,81.0,2.35,24.6,663.0,871.16,651.87
2018,10,24,12,0,898.0,81.0,2.5,24.9,664.0,835.31,628.26
2018,10,24,12,15,895.0,81.0,2.6,25.1,657.5,794.5,600.86
2018,10,24,12,30,892.0,81.0,2.7,25.3,651.0,751.03,571.36
2018,10,24,12,45,886.5,80.0,2.75,25.55,636.5,702.35,536.38
2018,10,24,13,0,881.0,79.0,2.8,25.8,622.0,651.69,498.08
2018,10,24,13,15,872.0,78.5,2.85,25.8,600.0,597.73,456.78
2018,10,24,13,30,863.0,78.0,2.9,25.8,578.0,542.61,413.33
2018,10,24,13,45,845.0,78.5,2.9,25.85,548.5,483.22,365.16
2018,10,24,14,0,827.0,79.0,2.9,25.9,519.0,424.57,316.15
2018,10,24,14,15,811.0,76.5,2.85,25.7,484.5,363.22,264.04
2018,10,24,14,30,795.0,74.0,2.8,25.5,450.0,302.72,211.59
2018,10,24,14,45,757.5,75.0,2.75,25.35,408.0,241.41,159.27
2018,10,24,15,0,720.0,76.0,2.7,25.2,366.0,184.03,112.35
2018,10,24,15,15,524.5,93.0,2.7,25.2,291.5,123.49,74.68
2018,10,24,15,30,329.0,110.0,2.7,25.2,217.0,86.61,60.34
2018,10,24,15,45,452.5,82.0,2.5,24.45,204.0,61.16,47.01
2018,10,24,16,0,576.0,54.0,2.3,23.7,191.0,44.44,32.69
2018,10,24,16,15,521.5,46.5,2.0,22.75,149.0,38.44,27.41
2018,10,24,16,30,467.0,39.0,1.7,21.8,107.0,32.41,21.87
2018,10,24,16,45,340.5,30.0,1.45,20.85,69.5,24.81,14.19
2018,10,24,17,0,214.0,21.0,1.2,19.9,32.0,17.41,0.0
2018,10,24,17,15,107.0,10.5,1.25,19.35,16.0,8.26,0.0
2018,10,24,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.5,0.75,12.05,5.0,0.0,0.0
2018,10,25,6,30,85.0,9.0,0.7,12.5,10.0,68.05,0.0
2018,10,25,6,45,140.5,15.0,0.7,12.95,25.5,158.22,0.0
2018,10,25,7,0,196.0,21.0,0.7,13.4,41.0,231.79,179.17
2018,10,25,7,15,190.5,29.5,0.75,14.05,57.5,231.84,189.94
2018,10,25,7,30,185.0,38.0,0.8,14.7,74.0,243.27,202.03
2018,10,25,7,45,155.5,55.5,0.85,15.35,91.5,223.96,186.76
2018,10,25,8,0,126.0,73.0,0.9,16.0,109.0,222.47,184.71
2018,10,25,8,15,186.5,89.5,0.95,16.8,152.5,302.9,250.82
2018,10,25,8,30,247.0,106.0,1.0,17.6,196.0,384.64,315.09
2018,10,25,8,45,176.0,142.0,1.05,18.45,210.0,339.99,275.9
2018,10,25,9,0,105.0,178.0,1.1,19.3,224.0,313.34,251.07
2018,10,25,9,15,348.5,154.0,1.25,20.15,326.0,574.53,454.33
2018,10,25,9,30,592.0,130.0,1.4,21.0,428.0,802.45,614.86
2018,10,25,9,45,732.0,103.5,1.5,21.9,495.0,908.65,681.87
2018,10,25,10,0,872.0,77.0,1.6,22.8,562.0,991.15,732.49
2018,10,25,10,15,880.5,78.0,1.7,23.55,586.0,990.32,729.07
2018,10,25,10,30,889.0,79.0,1.8,24.3,610.0,985.62,724.26
2018,10,25,10,45,894.5,80.5,1.9,25.1,627.5,974.66,715.42
2018,10,25,11,0,900.0,82.0,2.0,25.9,645.0,959.83,704.2
2018,10,25,11,15,903.5,82.0,2.0,26.3,655.0,937.52,688.24
2018,10,25,11,30,907.0,82.0,2.0,26.7,665.0,911.57,670.1
2018,10,25,11,45,907.5,82.5,2.0,27.1,667.0,880.03,648.38
2018,10,25,12,0,908.0,83.0,2.0,27.5,669.0,845.2,624.57
2018,10,25,12,15,904.0,83.5,2.05,27.8,662.0,803.71,596.92
2018,10,25,12,30,900.0,84.0,2.1,28.1,655.0,759.61,567.32
2018,10,25,12,45,893.0,84.0,2.15,28.35,640.5,710.52,532.88
2018,10,25,13,0,886.0,84.0,2.2,28.6,626.0,659.53,495.29
2018,10,25,13,15,879.0,83.0,2.25,28.65,605.0,605.91,455.15
2018,10,25,13,30,872.0,82.0,2.3,28.7,584.0,550.91,412.7
2018,10,25,13,45,861.5,80.0,2.35,28.8,555.5,492.18,366.02
2018,10,25,14,0,851.0,78.0,2.4,28.9,527.0,432.99,317.46
2018,10,25,14,15,836.0,76.0,2.4,28.75,492.5,371.49,265.99
2018,10,25,14,30,821.0,74.0,2.4,28.6,458.0,310.24,213.63
2018,10,25,14,45,799.0,71.5,2.45,28.45,418.0,247.88,160.64
2018,10,25,15,0,777.0,69.0,2.5,28.3,378.0,187.61,111.34
2018,10,25,15,15,745.0,65.5,2.5,28.3,334.0,127.88,68.79
2018,10,25,15,30,713.0,62.0,2.5,28.3,290.0,72.09,42.06
2018,10,25,15,45,666.5,57.0,2.25,27.3,243.5,51.44,38.21
2018,10,25,16,0,620.0,52.0,2.0,26.3,197.0,43.38,31.4
2018,10,25,16,15,545.5,45.5,1.8,24.85,151.5,37.88,26.63
2018,10,25,16,30,471.0,39.0,1.6,23.4,106.0,32.48,21.69
2018,10,25,16,45,332.5,29.0,1.4,21.9,67.0,23.99,13.14
2018,10,25,17,0,194.0,19.0,1.2,20.4,28.0,15.69,0.0
2018,10,25,17,15,97.0,9.5,1.2,19.75,14.0,7.47,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.8,13.25,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,13.6,9.0,70.23,0.0
2018,10,26,6,45,241.5,19.0,0.75,14.0,38.5,237.94,0.0
2018,10,26,7,0,395.0,29.0,0.7,14.4,68.0,405.32,303.99
2018,10,26,7,15,488.5,36.0,0.85,15.15,111.0,505.73,400.28
2018,10,26,7,30,582.0,43.0,1.0,15.9,154.0,603.77,479.44
2018,10,26,7,45,504.0,62.0,1.1,16.65,177.0,583.97,467.19
2018,10,26,8,0,426.0,81.0,1.2,17.4,200.0,539.86,435.28
2018,10,26,8,15,413.0,100.0,1.1,18.35,232.0,560.57,449.23
2018,10,26,8,30,400.0,119.0,1.0,19.3,264.0,578.09,458.99
2018,10,26,8,45,499.5,115.5,0.9,20.25,318.0,675.31,525.81
2018,10,26,9,0,599.0,112.0,0.8,21.2,372.0,785.64,596.88
2018,10,26,9,15,604.0,121.5,0.75,22.2,403.5,804.61,603.8
2018,10,26,9,30,609.0,131.0,0.7,23.2,435.0,820.57,609.71
2018,10,26,9,45,586.0,148.5,0.65,24.2,455.5,813.66,600.53
2018,10,26,10,0,563.0,166.0,0.6,25.2,476.0,794.05,583.51
2018,10,26,10,15,653.0,145.0,0.6,26.0,520.0,862.55,625.37
2018,10,26,10,30,743.0,124.0,0.6,26.8,564.0,914.3,654.3
2018,10,26,10,45,654.5,158.5,0.65,27.65,554.5,850.86,611.55
2018,10,26,11,0,566.0,193.0,0.7,28.5,545.0,775.54,561.64
2018,10,26,11,15,602.0,183.0,0.8,29.1,562.5,787.56,570.36
2018,10,26,11,30,638.0,173.0,0.9,29.7,580.0,786.92,569.89
2018,10,26,11,45,698.5,152.5,1.0,30.35,599.0,791.42,572.65
2018,10,26,12,0,759.0,132.0,1.1,31.0,618.0,788.48,570.47
2018,10,26,12,15,782.5,122.5,1.2,31.2,619.5,757.52,551.07
2018,10,26,12,30,806.0,113.0,1.3,31.4,621.0,727.16,531.52
2018,10,26,12,45,815.0,106.5,1.4,31.6,610.5,685.35,502.94
2018,10,26,13,0,824.0,100.0,1.5,31.8,600.0,640.49,471.38
2018,10,26,13,15,789.0,106.0,1.55,31.7,571.0,579.1,427.16
2018,10,26,13,30,754.0,112.0,1.6,31.6,542.0,519.41,382.92
2018,10,26,13,45,710.5,116.5,1.65,31.55,506.0,455.47,334.36
2018,10,26,14,0,667.0,121.0,1.7,31.5,470.0,394.78,286.96
2018,10,26,14,15,626.0,122.0,1.7,31.25,432.0,335.71,239.9
2018,10,26,14,30,585.0,123.0,1.7,31.0,394.0,280.63,195.29
2018,10,26,14,45,593.0,109.0,1.7,30.7,363.0,229.15,151.98
2018,10,26,15,0,601.0,95.0,1.7,30.4,332.0,176.54,108.88
2018,10,26,15,15,620.5,82.0,1.7,30.4,301.5,124.91,70.45
2018,10,26,15,30,640.0,69.0,1.7,30.4,271.0,71.0,41.79
2018,10,26,15,45,604.5,62.0,1.35,29.15,228.5,50.54,37.12
2018,10,26,16,0,569.0,55.0,1.0,27.9,186.0,45.21,32.7
2018,10,26,16,15,489.5,48.5,1.0,26.75,142.0,39.85,28.02
2018,10,26,16,30,410.0,42.0,1.0,25.6,98.0,34.63,23.19
2018,10,26,16,45,279.0,30.5,1.0,24.45,61.5,25.11,13.42
2018,10,26,17,0,148.0,19.0,1.0,23.3,25.0,14.95,0.0
2018,10,26,17,15,74.0,9.5,1.0,22.8,12.5,7.47,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,27,6,15,21.5,3.0,1.0,14.15,3.0,0.0,0.0
2018,10,27,6,30,43.0,6.0,1.1,14.6,6.0,35.59,0.0
2018,10,27,6,45,117.5,19.0,1.15,15.0,28.0,141.93,0.0
2018,10,27,7,0,192.0,32.0,1.2,15.4,50.0,245.14,183.09
2018,10,27,7,15,327.0,42.5,1.35,16.05,95.0,378.18,304.8
2018,10,27,7,30,462.0,53.0,1.5,16.7,140.0,520.39,419.73
2018,10,27,7,45,417.5,68.5,1.7,17.35,163.5,506.68,411.67
2018,10,27,8,0,373.0,84.0,1.9,18.0,187.0,495.07,404.11
2018,10,27,8,15,301.0,111.0,1.85,18.8,203.5,445.0,363.32
2018,10,27,8,30,229.0,138.0,1.8,19.6,220.0,413.41,335.18
2018,10,27,8,45,360.0,135.5,1.8,20.35,282.0,562.85,450.22
2018,10,27,9,0,491.0,133.0,1.8,21.1,344.0,692.22,543.21
2018,10,27,9,15,578.5,125.0,1.8,21.8,395.0,782.49,603.37
2018,10,27,9,30,666.0,117.0,1.8,22.5,446.0,861.72,654.15
2018,10,27,9,45,705.5,114.0,1.8,23.2,482.5,894.64,672.44
2018,10,27,10,0,745.0,111.0,1.8,23.9,519.0,923.87,688.5
2018,10,27,10,15,806.0,98.0,1.9,24.45,557.0,952.25,705.49
2018,10,27,10,30,867.0,85.0,2.0,25.0,595.0,970.33,715.7
2018,10,27,10,45,873.5,86.0,2.05,25.55,612.5,959.96,706.95
2018,10,27,11,0,880.0,87.0,2.1,26.1,630.0,945.79,696.18
2018,10,27,11,15,883.0,87.5,2.15,26.5,639.5,924.02,680.99
2018,10,27,11,30,886.0,88.0,2.2,26.9,649.0,898.69,663.59
2018,10,27,11,45,886.5,88.0,2.25,27.3,650.5,867.19,642.16
2018,10,27,12,0,887.0,88.0,2.3,27.7,652.0,832.5,618.6
2018,10,27,12,15,879.5,90.0,2.35,27.95,644.5,790.67,590.47
2018,10,27,12,30,872.0,92.0,2.4,28.2,637.0,746.53,560.58
2018,10,27,12,45,856.5,94.5,2.45,28.45,620.0,701.25,527.78
2018,10,27,13,0,841.0,97.0,2.5,28.7,603.0,648.02,488.27
2018,10,27,13,15,834.5,94.0,2.5,28.65,581.5,593.82,447.58
2018,10,27,13,30,828.0,91.0,2.5,28.6,560.0,538.39,404.74
2018,10,27,13,45,806.0,91.5,2.55,28.55,529.0,477.94,357.0
2018,10,27,14,0,784.0,92.0,2.6,28.5,498.0,418.38,308.51
2018,10,27,14,15,741.0,93.0,2.65,28.2,456.0,353.04,255.09
2018,10,27,14,30,698.0,94.0,2.7,27.9,414.0,289.51,202.34
2018,10,27,14,45,627.5,98.5,2.7,27.6,367.0,228.66,152.88
2018,10,27,15,0,557.0,103.0,2.7,27.3,320.0,175.85,111.93
2018,10,27,15,15,586.5,86.0,2.7,27.3,290.5,124.85,72.77
2018,10,27,15,30,616.0,69.0,2.7,27.3,261.0,70.42,42.2
2018,10,27,15,45,560.0,63.0,2.7,26.05,216.0,50.82,37.87
2018,10,27,16,0,504.0,57.0,2.7,24.8,171.0,46.18,33.95
2018,10,27,16,15,423.0,49.0,2.4,23.7,129.0,39.79,28.31
2018,10,27,16,30,342.0,41.0,2.1,22.6,87.0,33.48,22.46
2018,10,27,16,45,240.0,29.5,1.8,21.45,55.0,24.18,12.42
2018,10,27,17,0,138.0,18.0,1.5,20.3,23.0,14.16,0.0
2018,10,27,17,15,69.0,9.0,1.5,19.65,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,6,15,7.5,1.5,1.5,13.25,1.5,0.0,0.0
2018,10,28,6,30,15.0,3.0,1.7,13.8,3.0,2.36,0.0
2018,10,28,6,45,48.0,18.0,1.85,14.4,21.5,74.95,0.0
2018,10,28,7,0,81.0,33.0,2.0,15.0,40.0,140.36,101.49
2018,10,28,7,15,112.5,50.5,2.2,15.65,67.0,189.83,153.09
2018,10,28,7,30,144.0,68.0,2.4,16.3,94.0,240.72,198.23
2018,10,28,7,45,202.0,83.0,2.6,16.95,131.5,312.71,259.7
2018,10,28,8,0,260.0,98.0,2.8,17.6,169.0,387.72,321.68
2018,10,28,8,15,331.5,107.5,2.85,18.2,214.0,493.2,405.22
2018,10,28,8,30,403.0,117.0,2.9,18.8,259.0,578.74,470.75
2018,10,28,8,45,577.5,97.5,2.95,19.35,329.0,740.94,590.36
2018,10,28,9,0,752.0,78.0,3.0,19.9,399.0,888.34,692.92
2018,10,28,9,15,782.0,78.5,3.05,20.5,438.0,922.92,713.09
2018,10,28,9,30,812.0,79.0,3.1,21.1,477.0,954.24,731.66
2018,10,28,9,45,838.0,78.0,3.15,21.65,511.5,975.95,743.62
2018,10,28,10,0,864.0,77.0,3.2,22.2,546.0,981.61,744.75
2018,10,28,10,15,689.5,131.0,3.25,22.6,516.0,882.24,674.53
2018,10,28,10,30,515.0,185.0,3.3,23.0,486.0,747.62,578.07
2018,10,28,10,45,546.0,182.5,3.35,23.4,510.0,761.18,587.74
2018,10,28,11,0,577.0,180.0,3.4,23.8,534.0,771.19,593.82
2018,10,28,11,15,718.0,137.5,3.45,24.0,584.5,845.76,645.65
2018,10,28,11,30,859.0,95.0,3.5,24.2,635.0,882.09,669.79
2018,10,28,11,45,878.0,88.5,3.55,24.4,641.5,860.0,653.83
2018,10,28,12,0,897.0,82.0,3.6,24.6,648.0,833.61,635.39
2018,10,28,12,15,891.0,82.5,3.65,24.65,640.5,791.13,606.01
2018,10,28,12,30,885.0,83.0,3.7,24.7,633.0,746.27,574.81
2018,10,28,12,45,875.0,84.5,3.8,24.7,618.0,697.51,539.42
2018,10,28,13,0,865.0,86.0,3.9,24.7,603.0,647.13,501.05
2018,10,28,13,15,855.5,84.5,3.9,24.6,580.5,592.74,458.66
2018,10,28,13,30,846.0,83.0,3.9,24.5,558.0,539.9,416.14
2018,10,28,13,45,832.0,82.0,3.95,24.35,529.5,481.07,368.03
2018,10,28,14,0,818.0,81.0,4.0,24.2,501.0,422.24,318.45
2018,10,28,14,15,783.5,83.0,4.0,23.95,463.0,359.16,264.69
2018,10,28,14,30,749.0,85.0,4.0,23.7,425.0,298.97,212.52
2018,10,28,14,45,671.5,90.0,4.0,23.4,374.5,231.88,156.86
2018,10,28,15,0,594.0,95.0,4.0,23.1,324.0,175.81,112.49
2018,10,28,15,15,500.0,94.5,4.0,23.1,271.5,123.12,76.11
2018,10,28,15,30,406.0,94.0,4.0,23.1,219.0,79.25,53.47
2018,10,28,15,45,307.0,86.0,3.85,22.1,171.5,62.2,48.34
2018,10,28,16,0,208.0,78.0,3.7,21.1,124.0,56.59,43.46
2018,10,28,16,15,184.5,60.0,3.5,20.5,93.5,44.2,32.45
2018,10,28,16,30,161.0,42.0,3.3,19.9,63.0,31.49,20.96
2018,10,28,16,45,125.0,29.0,3.15,19.3,41.0,21.79,10.17
2018,10,28,17,0,89.0,16.0,3.0,18.7,19.0,12.59,0.0
2018,10,28,17,15,44.5,8.0,2.95,18.3,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,1.5,10.95,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,1.6,11.5,4.0,3.15,0.0
2018,10,29,6,45,47.5,17.0,1.65,12.05,20.0,49.38,0.0
2018,10,29,7,0,71.0,30.0,1.7,12.6,36.0,126.34,89.51
2018,10,29,7,15,115.0,47.0,2.0,13.25,64.5,185.91,151.04
2018,10,29,7,30,159.0,64.0,2.3,13.9,93.0,247.5,205.86
2018,10,29,7,45,142.5,81.0,2.55,14.55,112.5,237.35,198.69
