Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,0,873.0,91.0,3.5,18.3,525.0,1014.04,783.1
2018,11,8,10,15,883.5,93.5,3.55,18.85,550.5,1016.72,782.29
2018,11,8,10,30,894.0,96.0,3.6,19.4,576.0,1015.31,778.98
2018,11,8,10,45,904.0,97.5,3.65,20.0,596.0,1008.1,771.75
2018,11,8,11,0,914.0,99.0,3.7,20.6,616.0,996.73,761.9
2018,11,8,11,15,919.0,100.0,3.7,20.9,627.0,976.07,746.4
2018,11,8,11,30,924.0,101.0,3.7,21.2,638.0,951.54,728.45
2018,11,8,11,45,924.0,101.0,3.7,21.55,639.5,917.86,704.16
2018,11,8,12,0,924.0,101.0,3.7,21.9,641.0,880.86,677.64
2018,11,8,12,15,919.5,101.0,3.65,22.1,633.5,837.23,646.57
2018,11,8,12,30,915.0,101.0,3.6,22.3,626.0,790.98,613.56
2018,11,8,12,45,893.5,102.5,3.5,22.5,605.0,732.29,568.93
2018,11,8,13,0,872.0,104.0,3.4,22.7,584.0,672.99,523.08
2018,11,8,13,15,895.5,95.0,3.3,22.8,572.0,629.35,488.24
2018,11,8,13,30,919.0,86.0,3.2,22.9,560.0,581.28,448.79
2018,11,8,13,45,903.0,85.5,3.1,23.0,530.0,518.56,397.08
2018,11,8,14,0,887.0,85.0,3.0,23.1,500.0,455.9,344.06
2018,11,8,14,15,864.5,83.0,2.85,23.0,463.0,389.94,287.5
2018,11,8,14,30,842.0,81.0,2.7,22.9,426.0,325.49,231.19
2018,11,8,14,45,809.5,78.5,2.5,22.85,383.5,260.13,174.52
2018,11,8,15,0,777.0,76.0,2.3,22.8,341.0,198.15,122.7
2018,11,8,15,15,735.5,71.0,2.3,22.8,295.5,133.39,74.59
2018,11,8,15,30,694.0,66.0,2.3,22.8,250.0,76.68,44.18
2018,11,8,15,45,624.0,60.0,1.6,21.2,202.0,49.69,37.51
2018,11,8,16,0,554.0,54.0,0.9,19.6,154.0,44.83,33.22
2018,11,8,16,15,434.0,44.5,0.95,18.9,109.0,36.89,25.82
2018,11,8,16,30,314.0,35.0,1.0,18.2,64.0,29.12,17.07
2018,11,8,16,45,172.0,20.5,1.0,17.55,35.0,15.61,0.0
2018,11,8,17,0,30.0,6.0,1.0,16.9,6.0,4.72,0.0
2018,11,8,17,15,15.0,3.0,1.0,16.6,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,6,45,102.5,11.5,1.35,8.15,16.5,86.4,0.0
2018,11,9,7,0,205.0,23.0,1.3,8.4,33.0,218.61,0.0
2018,11,9,7,15,339.5,34.5,1.25,9.5,72.5,376.72,287.64
2018,11,9,7,30,474.0,46.0,1.2,10.6,112.0,518.45,418.03
2018,11,9,7,45,552.5,53.5,1.15,11.75,158.0,613.49,494.31
2018,11,9,8,0,631.0,61.0,1.1,12.9,204.0,709.95,566.28
2018,11,9,8,15,680.5,66.0,1.05,13.7,249.5,776.91,613.24
2018,11,9,8,30,730.0,71.0,1.0,14.5,295.0,842.85,656.82
2018,11,9,8,45,763.0,75.5,0.9,15.3,338.0,890.47,684.62
2018,11,9,9,0,796.0,80.0,0.8,16.1,381.0,927.48,703.92
2018,11,9,9,15,795.0,89.0,0.8,17.1,414.5,950.17,714.49
2018,11,9,9,30,794.0,98.0,0.8,18.1,448.0,960.9,717.14
2018,11,9,9,45,779.5,109.5,0.8,19.1,473.0,957.41,710.7
2018,11,9,10,0,765.0,121.0,0.8,20.1,498.0,949.99,702.05
2018,11,9,10,15,777.5,124.0,0.8,20.7,523.0,955.67,703.13
2018,11,9,10,30,790.0,127.0,0.8,21.3,548.0,957.55,701.69
2018,11,9,10,45,797.5,129.0,0.85,21.9,565.5,949.6,695.17
2018,11,9,11,0,805.0,131.0,0.9,22.5,583.0,937.93,686.54
2018,11,9,11,15,808.5,132.0,0.9,22.75,592.5,917.76,672.6
2018,11,9,11,30,812.0,133.0,0.9,23.0,602.0,894.14,656.66
2018,11,9,11,45,810.5,134.5,0.9,23.3,603.5,863.46,636.11
2018,11,9,12,0,809.0,136.0,0.9,23.6,605.0,829.83,613.7
2018,11,9,12,15,801.5,137.0,0.95,23.75,597.5,788.26,586.81
2018,11,9,12,30,794.0,138.0,1.0,23.9,590.0,744.59,556.94
2018,11,9,12,45,781.0,138.0,1.05,24.05,574.0,694.31,521.79
2018,11,9,13,0,768.0,138.0,1.1,24.2,558.0,642.97,484.96
2018,11,9,13,15,755.0,136.5,1.2,24.2,536.0,589.44,446.15
2018,11,9,13,30,742.0,135.0,1.3,24.2,514.0,535.46,405.55
2018,11,9,13,45,723.0,132.0,1.35,24.2,485.0,477.16,360.1
2018,11,9,14,0,704.0,129.0,1.4,24.2,456.0,419.7,313.84
2018,11,9,14,15,679.0,124.0,1.35,23.95,420.5,359.58,264.38
2018,11,9,14,30,654.0,119.0,1.3,23.7,385.0,301.68,215.74
2018,11,9,14,45,619.0,113.0,1.3,23.5,345.0,243.16,166.91
2018,11,9,15,0,584.0,107.0,1.3,23.3,305.0,188.71,122.7
2018,11,9,15,15,538.0,98.5,1.3,23.3,262.0,131.61,80.61
2018,11,9,15,30,492.0,90.0,1.3,23.3,219.0,84.16,53.83
2018,11,9,15,45,425.0,78.5,1.15,21.05,175.0,58.51,45.1
2018,11,9,16,0,358.0,67.0,1.0,18.8,131.0,50.02,37.76
2018,11,9,16,15,256.0,51.0,1.05,17.95,90.0,38.13,26.91
2018,11,9,16,30,154.0,35.0,1.1,17.1,49.0,26.21,14.5
2018,11,9,16,45,81.0,19.5,1.2,16.25,26.5,15.34,0.0
2018,11,9,17,0,8.0,4.0,1.3,15.4,4.0,3.15,0.0
2018,11,9,17,15,4.0,2.0,1.3,15.05,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,9.7,8.0,23.98,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.6,16.0,68.54,0.0
2018,11,10,7,15,111.5,32.0,0.75,9.85,45.0,166.52,124.57
2018,11,10,7,30,174.0,50.0,0.7,10.1,74.0,246.75,202.98
2018,11,10,7,45,230.5,69.0,0.65,10.35,113.0,325.56,271.04
2018,11,10,8,0,287.0,88.0,0.6,10.6,152.0,405.84,337.28
2018,11,10,8,15,333.0,103.0,0.7,11.2,192.5,490.52,404.06
2018,11,10,8,30,379.0,118.0,0.8,11.8,233.0,557.31,455.17
2018,11,10,8,45,414.5,130.5,0.9,12.45,272.5,610.54,494.41
2018,11,10,9,0,450.0,143.0,1.0,13.1,312.0,662.77,531.88
2018,11,10,9,15,479.5,153.0,1.05,13.8,348.5,704.48,560.09
2018,11,10,9,30,509.0,163.0,1.1,14.5,385.0,744.2,586.33
2018,11,10,9,45,532.5,168.5,1.15,15.25,415.5,770.21,602.25
2018,11,10,10,0,556.0,174.0,1.2,16.0,446.0,793.58,616.24
2018,11,10,10,15,575.0,178.0,1.2,16.85,471.0,807.85,622.96
2018,11,10,10,30,594.0,182.0,1.2,17.7,496.0,819.05,627.68
2018,11,10,10,45,609.5,183.0,1.2,18.5,514.5,820.26,625.77
2018,11,10,11,0,625.0,184.0,1.2,19.3,533.0,818.25,621.92
2018,11,10,11,15,625.5,185.0,1.15,19.65,539.0,799.29,607.0
2018,11,10,11,30,626.0,186.0,1.1,20.0,545.0,777.76,590.34
2018,11,10,11,45,633.5,185.0,1.1,20.35,549.0,757.52,575.35
2018,11,10,12,0,641.0,184.0,1.1,20.7,553.0,740.56,562.35
2018,11,10,12,15,610.0,191.5,1.2,20.8,540.0,687.55,525.38
2018,11,10,12,30,579.0,199.0,1.3,20.9,527.0,640.69,492.11
2018,11,10,12,45,534.5,208.0,1.45,21.0,505.0,586.46,452.88
2018,11,10,13,0,490.0,217.0,1.6,21.1,483.0,534.19,414.11
2018,11,10,13,15,476.0,211.5,1.65,21.0,462.0,489.52,380.33
2018,11,10,13,30,462.0,206.0,1.7,20.9,441.0,445.27,345.96
2018,11,10,13,45,442.5,198.5,1.75,20.8,413.5,397.4,308.02
2018,11,10,14,0,423.0,191.0,1.8,20.7,386.0,344.14,265.14
2018,11,10,14,15,401.5,179.5,1.6,20.3,353.5,296.87,225.98
2018,11,10,14,30,380.0,168.0,1.4,19.9,321.0,251.92,188.24
2018,11,10,14,45,351.5,154.0,1.25,19.55,284.5,205.9,149.99
2018,11,10,15,0,323.0,140.0,1.1,19.2,248.0,163.48,115.55
2018,11,10,15,15,287.5,122.5,1.1,19.2,209.0,121.61,83.87
2018,11,10,15,30,252.0,105.0,1.1,19.2,170.0,84.65,59.89
2018,11,10,15,45,210.0,85.0,1.05,17.35,132.0,60.91,47.87
2018,11,10,16,0,168.0,65.0,1.0,15.5,94.0,47.26,35.84
2018,11,10,16,15,121.5,45.0,1.05,14.95,62.5,33.27,23.04
2018,11,10,16,30,75.0,25.0,1.1,14.4,31.0,18.95,8.76
2018,11,10,16,45,41.0,13.5,1.15,13.8,16.5,10.62,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.2,2.0,1.57,0.0
2018,11,10,17,15,3.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,45,28.5,8.0,1.25,4.45,9.0,27.77,0.0
2018,11,11,7,0,57.0,16.0,1.2,4.6,18.0,57.6,0.0
2018,11,11,7,15,163.5,33.5,1.35,5.75,52.5,234.76,175.55
2018,11,11,7,30,270.0,51.0,1.5,6.9,87.0,351.2,291.8
2018,11,11,7,45,358.0,63.5,1.7,8.05,130.5,450.2,377.38
2018,11,11,8,0,446.0,76.0,1.9,9.2,174.0,553.85,462.05
2018,11,11,8,15,508.5,84.5,2.0,10.1,219.0,633.17,524.08
2018,11,11,8,30,571.0,93.0,2.1,11.0,264.0,713.75,584.44
2018,11,11,8,45,623.0,97.5,2.2,11.9,308.0,779.04,631.01
2018,11,11,9,0,675.0,102.0,2.3,12.8,352.0,842.2,674.51
2018,11,11,9,15,695.5,108.0,2.25,13.8,388.0,873.24,692.12
2018,11,11,9,30,716.0,114.0,2.2,14.8,424.0,901.15,707.25
2018,11,11,9,45,727.5,120.0,2.2,15.8,454.0,916.71,713.92
2018,11,11,10,0,739.0,126.0,2.2,16.8,484.0,928.76,718.21
2018,11,11,10,15,750.5,128.0,2.05,17.55,507.0,932.64,716.0
2018,11,11,10,30,762.0,130.0,1.9,18.3,530.0,932.82,711.38
2018,11,11,10,45,743.0,130.0,1.8,19.1,530.5,897.92,683.57
2018,11,11,11,0,724.0,130.0,1.7,19.9,531.0,860.56,654.71
2018,11,11,11,15,729.0,127.5,1.7,20.4,537.0,839.98,639.37
2018,11,11,11,30,734.0,125.0,1.7,20.9,543.0,816.26,621.8
2018,11,11,11,45,754.0,127.5,1.65,21.4,558.0,807.7,614.35
2018,11,11,12,0,774.0,130.0,1.6,21.9,573.0,794.88,603.96
2018,11,11,12,15,753.5,129.0,1.6,22.15,556.5,742.92,567.39
2018,11,11,12,30,733.0,128.0,1.6,22.4,540.0,690.19,529.14
2018,11,11,12,45,691.5,131.5,1.65,22.6,512.5,627.27,483.1
2018,11,11,13,0,650.0,135.0,1.7,22.8,485.0,566.0,437.31
2018,11,11,13,15,667.0,123.5,1.75,22.85,471.0,526.66,407.25
2018,11,11,13,30,684.0,112.0,1.8,22.9,457.0,484.2,373.57
2018,11,11,13,45,714.0,111.5,1.8,22.95,454.0,455.19,348.22
2018,11,11,14,0,744.0,111.0,1.8,23.0,451.0,421.35,317.79
2018,11,11,14,15,724.0,108.0,1.75,22.8,418.5,362.85,268.39
2018,11,11,14,30,704.0,105.0,1.7,22.6,386.0,305.79,219.32
2018,11,11,14,45,674.0,99.0,1.6,22.35,346.5,245.66,168.09
2018,11,11,15,0,644.0,93.0,1.5,22.1,307.0,188.85,121.05
2018,11,11,15,15,599.5,85.5,1.5,22.1,263.5,132.92,79.52
2018,11,11,15,30,555.0,78.0,1.5,22.1,220.0,82.71,51.09
2018,11,11,15,45,492.5,68.0,1.3,19.95,176.0,55.03,42.25
2018,11,11,16,0,430.0,58.0,1.1,17.8,132.0,47.38,35.56
2018,11,11,16,15,335.5,45.0,1.15,17.1,92.0,36.95,25.86
2018,11,11,16,30,241.0,32.0,1.2,16.4,52.0,24.35,12.23
2018,11,11,16,45,135.0,18.0,1.3,15.7,28.0,14.16,0.0
2018,11,11,17,0,29.0,4.0,1.4,15.0,4.0,0.0,0.0
2018,11,11,17,15,14.5,2.0,1.4,14.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,45,52.5,8.5,1.45,6.1,10.5,6.69,0.0
2018,11,12,7,0,105.0,17.0,1.4,6.3,21.0,96.2,0.0
2018,11,12,7,15,209.5,32.0,1.55,7.5,54.5,268.92,194.76
2018,11,12,7,30,314.0,47.0,1.7,8.7,88.0,382.97,315.05
2018,11,12,7,45,387.0,60.0,1.85,9.85,130.0,470.86,391.15
2018,11,12,8,0,460.0,73.0,2.0,11.0,172.0,562.31,465.64
2018,11,12,8,15,510.0,82.5,2.1,11.85,214.5,632.0,520.19
2018,11,12,8,30,560.0,92.0,2.2,12.7,257.0,701.41,572.17
2018,11,12,8,45,594.5,99.5,2.25,13.55,297.5,752.52,608.15
2018,11,12,9,0,629.0,107.0,2.3,14.4,338.0,801.45,641.35
2018,11,12,9,15,649.5,114.0,2.3,15.3,373.5,833.4,660.79
2018,11,12,9,30,670.0,121.0,2.3,16.2,409.0,862.35,677.71
2018,11,12,9,45,681.0,128.0,2.3,17.1,438.5,878.58,685.36
2018,11,12,10,0,692.0,135.0,2.3,18.0,468.0,891.43,690.68
2018,11,12,10,15,707.5,137.5,2.25,18.75,492.5,900.37,693.26
2018,11,12,10,30,723.0,140.0,2.2,19.5,517.0,905.62,693.39
2018,11,12,10,45,734.0,142.0,2.1,20.25,535.0,902.26,687.28
2018,11,12,11,0,745.0,144.0,2.0,21.0,553.0,895.21,678.91
2018,11,12,11,15,751.5,144.0,1.9,21.6,563.0,878.26,664.41
2018,11,12,11,30,758.0,144.0,1.8,22.2,573.0,857.87,647.9
2018,11,12,11,45,761.5,143.5,1.7,22.85,575.5,831.06,627.11
2018,11,12,12,0,765.0,143.0,1.6,23.5,578.0,801.19,604.48
2018,11,12,12,15,752.0,145.5,1.45,23.8,569.5,758.69,572.8
2018,11,12,12,30,739.0,148.0,1.3,24.1,561.0,714.6,539.47
2018,11,12,12,45,718.5,150.5,1.2,24.35,544.0,664.07,501.85
2018,11,12,13,0,698.0,153.0,1.1,24.6,527.0,613.18,463.49
2018,11,12,13,15,689.0,149.5,1.0,24.6,506.5,563.65,426.0
2018,11,12,13,30,680.0,146.0,0.9,24.6,486.0,513.46,387.14
2018,11,12,13,45,667.0,140.5,0.75,24.6,459.0,459.28,344.12
2018,11,12,14,0,654.0,135.0,0.6,24.6,432.0,405.43,300.37
2018,11,12,14,15,631.5,129.0,0.55,24.3,398.0,348.41,254.26
2018,11,12,14,30,609.0,123.0,0.5,24.0,364.0,293.37,208.79
2018,11,12,14,45,578.5,115.5,0.45,23.7,326.0,233.46,159.63
2018,11,12,15,0,548.0,108.0,0.4,23.4,288.0,181.31,117.59
2018,11,12,15,15,503.0,98.5,0.4,23.4,246.0,129.74,79.9
2018,11,12,15,30,458.0,89.0,0.4,23.4,204.0,83.82,53.34
2018,11,12,15,45,396.0,76.0,0.5,21.65,161.5,56.54,43.2
2018,11,12,16,0,334.0,63.0,0.6,19.9,119.0,47.06,34.93
2018,11,12,16,15,249.5,47.0,0.65,19.2,81.5,35.26,24.12
2018,11,12,16,30,165.0,31.0,0.7,18.5,44.0,23.36,10.85
2018,11,12,16,45,90.5,17.0,0.75,17.8,23.5,13.38,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.1,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.7,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.1,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.1,9.0,14.17,0.0
2018,11,13,7,15,4.5,17.5,1.15,9.55,17.5,17.05,6.61
2018,11,13,7,30,0.0,26.0,1.1,10.0,26.0,19.84,11.0
2018,11,13,7,45,0.0,36.5,1.0,10.45,36.5,27.9,18.29
2018,11,13,8,0,0.0,47.0,0.9,10.9,47.0,36.12,25.61
2018,11,13,8,15,5.5,72.5,1.1,11.55,74.0,67.58,53.03
2018,11,13,8,30,11.0,98.0,1.3,12.2,101.0,99.63,80.54
2018,11,13,8,45,39.0,117.5,1.45,12.85,131.0,162.09,134.14
2018,11,13,9,0,67.0,137.0,1.6,13.5,161.0,210.85,175.1
2018,11,13,9,15,51.5,150.0,1.55,14.15,169.5,207.3,170.5
2018,11,13,9,30,36.0,163.0,1.5,14.8,178.0,203.51,165.88
2018,11,13,9,45,40.0,174.5,1.5,15.45,192.5,217.1,176.33
2018,11,13,10,0,44.0,186.0,1.5,16.1,207.0,230.61,186.51
2018,11,13,10,15,33.0,188.0,1.5,16.9,204.0,217.56,174.64
2018,11,13,10,30,22.0,190.0,1.5,17.7,201.0,186.01,148.14
2018,11,13,10,45,51.0,212.5,1.55,18.5,240.0,255.37,203.85
2018,11,13,11,0,80.0,235.0,1.6,19.3,279.0,303.95,241.64
2018,11,13,11,15,78.5,239.5,1.6,19.55,283.0,301.98,239.3
2018,11,13,11,30,77.0,244.0,1.6,19.8,287.0,299.95,237.19
2018,11,13,11,45,180.0,241.5,1.6,20.1,343.0,396.77,313.86
2018,11,13,12,0,283.0,239.0,1.6,20.4,399.0,484.62,380.64
2018,11,13,12,15,220.5,230.5,1.4,20.15,354.5,394.62,310.83
2018,11,13,12,30,158.0,222.0,1.2,19.9,310.0,327.59,258.46
2018,11,13,12,45,97.5,216.5,0.95,19.7,270.5,256.7,202.32
2018,11,13,13,0,37.0,211.0,0.7,19.5,231.0,206.43,161.82
2018,11,13,13,15,77.5,206.5,0.65,19.3,246.0,221.74,174.66
2018,11,13,13,30,118.0,202.0,0.6,19.1,261.0,242.33,190.72
2018,11,13,13,45,66.0,177.5,0.5,18.9,210.0,178.01,139.47
2018,11,13,14,0,14.0,153.0,0.4,18.7,159.0,125.34,97.65
2018,11,13,14,15,129.5,130.5,0.45,18.35,181.5,155.56,120.46
2018,11,13,14,30,245.0,108.0,0.5,18.0,204.0,164.78,123.67
2018,11,13,14,45,256.5,112.0,0.55,17.7,203.5,152.5,111.4
2018,11,13,15,0,268.0,116.0,0.6,17.4,203.0,137.77,97.7
2018,11,13,15,15,150.5,104.0,0.6,17.4,151.5,94.5,67.53
2018,11,13,15,30,33.0,92.0,0.6,17.4,100.0,68.04,50.98
2018,11,13,15,45,21.5,74.5,0.75,16.5,79.5,53.68,41.67
2018,11,13,16,0,10.0,57.0,0.9,15.6,59.0,41.82,30.98
2018,11,13,16,15,6.0,41.0,0.95,15.25,42.0,30.31,20.26
2018,11,13,16,30,2.0,25.0,1.0,14.9,25.0,18.74,7.27
2018,11,13,16,45,6.5,14.0,1.05,14.5,14.0,11.02,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.1,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,13.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.6,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.6,18.0,87.36,0.0
2018,11,14,7,15,196.0,30.0,1.05,8.35,49.5,250.43,165.56
2018,11,14,7,30,296.0,45.0,1.0,9.1,81.0,365.21,296.69
2018,11,14,7,45,364.5,58.5,0.95,9.8,121.5,448.96,369.36
2018,11,14,8,0,433.0,72.0,0.9,10.5,162.0,536.12,439.39
2018,11,14,8,15,479.5,83.0,1.0,11.25,203.5,601.04,490.04
2018,11,14,8,30,526.0,94.0,1.1,12.0,245.0,666.25,538.81
2018,11,14,8,45,555.0,103.0,1.2,12.75,283.5,715.8,574.17
2018,11,14,9,0,584.0,112.0,1.3,13.5,322.0,760.56,605.03
2018,11,14,9,15,610.0,119.0,1.4,14.3,358.0,797.89,629.66
2018,11,14,9,30,636.0,126.0,1.5,15.1,394.0,832.33,651.78
2018,11,14,9,45,653.5,131.0,1.6,15.95,423.5,853.09,663.88
2018,11,14,10,0,671.0,136.0,1.7,16.8,453.0,870.48,673.66
2018,11,14,10,15,686.5,138.5,1.8,17.5,477.5,879.75,678.2
2018,11,14,10,30,702.0,141.0,1.9,18.2,502.0,885.39,680.38
2018,11,14,10,45,712.5,143.0,2.0,18.9,519.5,882.04,676.49
2018,11,14,11,0,723.0,145.0,2.1,19.6,537.0,875.1,670.33
2018,11,14,11,15,727.0,145.5,2.15,20.0,545.5,857.1,656.97
2018,11,14,11,30,731.0,146.0,2.2,20.4,554.0,835.89,641.59
2018,11,14,11,45,732.0,146.0,2.2,20.8,555.5,808.5,621.58
2018,11,14,12,0,733.0,146.0,2.2,21.2,557.0,778.29,599.71
2018,11,14,12,15,713.5,151.0,2.2,21.45,547.5,734.58,567.35
2018,11,14,12,30,694.0,156.0,2.2,21.7,538.0,689.75,533.81
2018,11,14,12,45,665.0,160.5,2.15,21.9,519.5,637.19,493.99
2018,11,14,13,0,636.0,165.0,2.1,22.1,501.0,585.06,453.92
2018,11,14,13,15,622.5,161.5,2.1,22.15,480.0,530.65,412.23
2018,11,14,13,30,609.0,158.0,2.1,22.2,459.0,481.98,373.71
2018,11,14,13,45,589.5,153.5,2.05,22.2,431.5,429.81,331.53
2018,11,14,14,0,570.0,149.0,2.0,22.2,404.0,378.8,289.29
2018,11,14,14,15,545.5,142.5,1.85,21.85,371.5,325.72,244.92
2018,11,14,14,30,521.0,136.0,1.7,21.5,339.0,274.93,201.77
2018,11,14,14,45,488.0,126.5,1.6,21.15,301.5,222.31,157.56
2018,11,14,15,0,455.0,117.0,1.5,20.8,264.0,173.57,117.58
2018,11,14,15,15,408.5,105.0,1.5,20.8,223.0,125.6,81.54
2018,11,14,15,30,362.0,93.0,1.5,20.8,182.0,83.6,55.55
2018,11,14,15,45,304.5,77.5,1.3,18.55,142.0,56.75,43.92
2018,11,14,16,0,247.0,62.0,1.1,16.3,102.0,45.75,34.25
2018,11,14,16,15,182.5,44.0,1.15,15.7,68.5,32.78,22.23
2018,11,14,16,30,118.0,26.0,1.2,15.1,35.0,19.59,7.24
2018,11,14,16,45,62.0,13.5,1.25,14.45,18.0,10.62,0.0
2018,11,14,17,0,6.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.65,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,45,6.0,5.5,1.3,6.85,5.5,0.0,0.0
2018,11,15,7,0,12.0,11.0,1.3,6.8,11.0,18.09,0.0
2018,11,15,7,15,84.5,27.5,1.25,7.6,37.0,134.13,81.68
2018,11,15,7,30,157.0,44.0,1.2,8.4,63.0,225.62,184.44
2018,11,15,7,45,217.0,60.5,1.15,9.2,98.5,302.07,252.98
2018,11,15,8,0,277.0,77.0,1.1,10.0,134.0,400.7,335.04
2018,11,15,8,15,285.0,89.5,1.3,10.8,159.5,406.25,341.08
2018,11,15,8,30,293.0,102.0,1.5,11.6,185.0,431.31,361.6
2018,11,15,8,45,329.5,113.0,1.65,12.35,219.5,504.92,419.16
2018,11,15,9,0,366.0,124.0,1.8,13.1,254.0,555.48,457.45
2018,11,15,9,15,421.0,137.0,1.75,13.8,301.5,625.84,509.13
2018,11,15,9,30,476.0,150.0,1.7,14.5,349.0,694.6,557.63
2018,11,15,9,45,457.0,159.0,1.7,15.2,361.5,682.69,545.18
2018,11,15,10,0,438.0,168.0,1.7,15.9,374.0,668.65,532.03
2018,11,15,10,15,484.0,172.0,1.75,16.6,410.0,710.59,561.45
2018,11,15,10,30,530.0,176.0,1.8,17.3,446.0,749.27,587.48
2018,11,15,10,45,552.5,182.5,1.85,18.05,472.0,764.64,596.08
2018,11,15,11,0,575.0,189.0,1.9,18.8,498.0,776.58,602.41
2018,11,15,11,15,581.0,190.0,1.85,19.25,507.0,764.0,591.3
2018,11,15,11,30,587.0,191.0,1.8,19.7,516.0,748.73,578.58
2018,11,15,11,45,589.0,190.0,1.8,20.15,517.0,725.29,560.56
2018,11,15,12,0,591.0,189.0,1.8,20.6,518.0,699.55,540.89
2018,11,15,12,15,575.0,191.5,1.8,20.8,509.0,661.31,512.35
2018,11,15,12,30,559.0,194.0,1.8,21.0,500.0,622.28,483.02
2018,11,15,12,45,534.5,196.0,1.8,21.2,483.0,576.46,448.29
2018,11,15,13,0,510.0,198.0,1.8,21.4,466.0,531.16,413.48
2018,11,15,13,15,495.5,193.0,1.8,21.45,445.0,486.27,378.77
2018,11,15,13,30,481.0,188.0,1.8,21.5,424.0,441.78,343.63
2018,11,15,13,45,456.0,181.0,1.8,21.5,394.5,391.26,303.28
2018,11,15,14,0,431.0,174.0,1.8,21.5,365.0,342.84,263.81
2018,11,15,14,15,417.5,164.5,1.65,21.1,338.0,298.83,227.08
2018,11,15,14,30,404.0,155.0,1.5,20.7,311.0,256.09,190.79
2018,11,15,14,45,373.5,142.0,1.35,20.3,275.0,204.24,147.8
2018,11,15,15,0,343.0,129.0,1.2,19.9,239.0,161.16,112.67
2018,11,15,15,15,305.5,113.5,1.2,19.9,201.0,119.41,80.91
2018,11,15,15,30,268.0,98.0,1.2,19.9,163.0,82.65,56.93
2018,11,15,15,45,222.0,79.0,1.15,17.8,125.5,57.03,44.27
2018,11,15,16,0,176.0,60.0,1.1,15.7,88.0,43.87,32.66
2018,11,15,16,15,124.0,41.0,1.15,15.0,57.5,30.43,20.22
2018,11,15,16,30,72.0,22.0,1.2,14.3,27.0,16.72,4.81
2018,11,15,16,45,37.5,11.5,1.25,13.65,14.0,9.05,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.0,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.7,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.0,11.0,40.85,0.0
2018,11,16,7,15,115.5,26.5,1.15,6.85,38.0,173.98,98.16
2018,11,16,7,30,189.0,43.0,1.1,7.7,65.0,271.31,220.62
2018,11,16,7,45,253.0,59.5,1.1,8.55,102.5,352.16,293.54
2018,11,16,8,0,317.0,76.0,1.1,9.4,140.0,436.01,363.98
2018,11,16,8,15,368.0,89.0,1.2,10.15,180.0,504.81,419.95
2018,11,16,8,30,419.0,102.0,1.3,10.9,220.0,574.44,474.03
2018,11,16,8,45,461.5,112.0,1.35,11.65,259.5,631.89,516.42
2018,11,16,9,0,504.0,122.0,1.4,12.4,299.0,688.54,556.81
2018,11,16,9,15,518.5,132.5,1.35,13.25,331.5,716.64,573.87
2018,11,16,9,30,533.0,143.0,1.3,14.1,364.0,742.48,589.02
2018,11,16,9,45,535.5,154.0,1.25,14.9,390.0,754.48,594.0
2018,11,16,10,0,538.0,165.0,1.2,15.7,416.0,763.8,597.15
2018,11,16,10,15,556.0,169.5,1.2,16.5,440.0,778.03,604.35
2018,11,16,10,30,574.0,174.0,1.2,17.3,464.0,789.32,609.44
2018,11,16,10,45,588.0,175.5,1.15,18.1,481.5,790.29,606.82
2018,11,16,11,0,602.0,177.0,1.1,18.9,499.0,788.21,602.35
2018,11,16,11,15,610.5,177.5,1.1,19.4,509.0,776.9,592.96
2018,11,16,11,30,619.0,178.0,1.1,19.9,519.0,762.7,581.58
2018,11,16,11,45,624.5,177.0,1.05,20.45,522.0,741.46,564.69
2018,11,16,12,0,630.0,176.0,1.0,21.0,525.0,717.58,546.02
2018,11,16,12,15,632.5,173.5,0.95,21.3,520.5,693.51,527.51
2018,11,16,12,30,635.0,171.0,0.9,21.6,516.0,660.84,502.97
2018,11,16,12,45,635.0,166.0,0.85,21.95,504.0,622.05,473.82
2018,11,16,13,0,635.0,161.0,0.8,22.3,492.0,581.45,442.97
2018,11,16,13,15,625.5,156.5,0.75,22.45,472.0,534.15,406.98
2018,11,16,13,30,616.0,152.0,0.7,22.6,452.0,486.39,369.89
2018,11,16,13,45,601.5,146.5,0.65,22.75,426.0,430.27,325.84
2018,11,16,14,0,587.0,141.0,0.6,22.9,400.0,380.05,285.08
2018,11,16,14,15,565.5,134.0,0.5,22.7,368.0,326.9,241.4
2018,11,16,14,30,544.0,127.0,0.4,22.5,336.0,275.68,198.55
2018,11,16,14,45,514.0,118.5,0.3,22.35,299.5,223.41,155.07
2018,11,16,15,0,484.0,110.0,0.2,22.2,263.0,174.57,115.37
2018,11,16,15,15,439.5,99.0,0.2,22.2,223.0,125.87,79.33
2018,11,16,15,30,395.0,88.0,0.2,22.2,183.0,82.83,53.15
2018,11,16,15,45,336.5,74.0,0.3,20.85,143.5,54.66,41.62
2018,11,16,16,0,278.0,60.0,0.4,19.5,104.0,44.58,32.71
2018,11,16,16,15,201.0,43.0,0.4,19.0,69.5,32.16,21.23
2018,11,16,16,30,124.0,26.0,0.4,18.5,35.0,19.6,5.67
2018,11,16,16,45,65.5,13.5,0.4,17.95,18.0,10.62,0.0
2018,11,16,17,0,7.0,1.0,0.4,17.4,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,17.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,45,9.0,4.5,1.1,7.7,4.5,0.0,0.0
2018,11,17,7,0,18.0,9.0,1.1,7.7,9.0,21.2,0.0
2018,11,17,7,15,92.0,24.0,1.1,8.4,33.5,130.85,63.72
2018,11,17,7,30,166.0,39.0,1.1,9.1,58.0,245.05,197.39
2018,11,17,7,45,234.5,52.5,1.1,9.8,92.0,324.84,269.96
2018,11,17,8,0,303.0,66.0,1.1,10.5,126.0,408.48,340.84
2018,11,17,8,15,398.0,78.0,1.1,11.2,176.0,517.19,427.48
2018,11,17,8,30,493.0,90.0,1.1,11.9,226.0,628.5,511.58
2018,11,17,8,45,533.5,97.5,1.15,12.6,265.5,681.95,549.58
2018,11,17,9,0,574.0,105.0,1.2,13.3,305.0,741.53,591.22
2018,11,17,9,15,622.0,106.0,1.1,14.2,343.5,794.04,624.01
2018,11,17,9,30,670.0,107.0,1.0,15.1,382.0,843.49,653.25
2018,11,17,9,45,715.0,103.5,0.95,16.05,416.5,881.18,674.07
2018,11,17,10,0,760.0,100.0,0.9,17.0,451.0,914.91,691.76
2018,11,17,10,15,772.5,102.5,0.85,17.65,475.0,920.48,691.28
2018,11,17,10,30,785.0,105.0,0.8,18.3,499.0,922.42,688.9
2018,11,17,10,45,793.5,105.5,0.8,18.95,515.5,907.47,676.61
2018,11,17,11,0,802.0,106.0,0.8,19.6,532.0,896.41,667.3
2018,11,17,11,15,807.0,107.0,0.8,20.0,542.0,879.09,654.61
2018,11,17,11,30,812.0,108.0,0.8,20.4,552.0,858.32,639.85
2018,11,17,11,45,814.0,107.5,0.85,20.8,554.0,830.03,621.08
2018,11,17,12,0,816.0,107.0,0.9,21.2,556.0,798.69,600.27
2018,11,17,12,15,780.5,118.0,0.9,21.35,544.0,752.12,568.86
2018,11,17,12,30,745.0,129.0,0.9,21.5,532.0,700.67,532.2
2018,11,17,12,45,694.0,142.0,0.95,21.65,510.0,640.38,488.9
2018,11,17,13,0,643.0,155.0,1.0,21.8,488.0,581.53,445.73
2018,11,17,13,15,633.0,151.0,1.05,21.8,468.0,534.12,410.49
2018,11,17,13,30,623.0,147.0,1.1,21.8,448.0,486.27,373.71
2018,11,17,13,45,608.0,141.5,1.15,21.75,421.5,434.62,333.02
2018,11,17,14,0,593.0,136.0,1.2,21.7,395.0,378.78,287.97
2018,11,17,14,15,570.5,129.0,1.2,21.45,363.0,325.08,243.49
2018,11,17,14,30,548.0,122.0,1.2,21.2,331.0,273.44,199.75
2018,11,17,14,45,517.5,114.0,1.25,21.0,295.0,221.36,155.77
2018,11,17,15,0,487.0,106.0,1.3,20.8,259.0,172.73,115.54
2018,11,17,15,15,441.5,96.0,1.3,20.8,219.5,124.57,79.12
2018,11,17,15,30,396.0,86.0,1.3,20.8,180.0,82.13,52.81
2018,11,17,15,45,337.0,72.5,1.05,18.9,141.0,53.64,41.08
2018,11,17,16,0,278.0,59.0,0.8,17.0,102.0,43.88,32.42
2018,11,17,16,15,193.5,42.0,0.9,16.05,67.0,31.41,20.77
2018,11,17,16,30,109.0,25.0,1.0,15.1,32.0,18.82,4.53
2018,11,17,16,45,57.5,13.0,1.05,14.2,16.5,10.23,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.3,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,12.95,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,6,45,22.5,5.0,0.5,8.2,5.5,0.0,0.0
2018,11,18,7,0,45.0,10.0,0.5,8.1,11.0,43.12,0.0
2018,11,18,7,15,116.5,25.5,0.6,8.45,36.0,170.02,69.21
2018,11,18,7,30,188.0,41.0,0.7,8.8,61.0,268.46,214.16
2018,11,18,7,45,145.0,49.0,0.75,9.15,69.0,218.06,181.14
2018,11,18,8,0,102.0,57.0,0.8,9.5,77.0,168.67,141.81
2018,11,18,8,15,51.5,73.0,0.85,9.8,83.0,124.75,103.9
2018,11,18,8,30,1.0,89.0,0.9,10.1,89.0,81.37,64.86
2018,11,18,8,45,13.0,108.5,0.95,10.45,113.0,112.15,91.79
2018,11,18,9,0,25.0,128.0,1.0,10.8,137.0,160.36,132.72
2018,11,18,9,15,85.0,144.5,1.05,11.6,178.5,236.32,197.47
2018,11,18,9,30,145.0,161.0,1.1,12.4,220.0,334.09,277.11
2018,11,18,9,45,333.5,154.5,1.2,13.15,303.5,529.7,433.15
2018,11,18,10,0,522.0,148.0,1.3,13.9,387.0,727.19,578.9
2018,11,18,10,15,605.0,140.0,1.35,14.7,431.0,799.53,626.18
2018,11,18,10,30,688.0,132.0,1.4,15.5,475.0,860.38,665.66
