Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,10,45,691.5,135.5,1.45,16.35,490.0,852.56,657.3
2018,11,18,11,0,695.0,139.0,1.5,17.2,505.0,841.52,647.71
2018,11,18,11,15,670.5,146.0,1.55,17.85,504.5,805.72,621.56
2018,11,18,11,30,646.0,153.0,1.6,18.5,504.0,768.15,594.39
2018,11,18,11,45,576.5,168.5,1.6,19.15,482.5,692.12,538.19
2018,11,18,12,0,507.0,184.0,1.6,19.8,461.0,627.21,488.98
2018,11,18,12,15,482.0,188.5,1.55,20.25,449.5,587.69,458.59
2018,11,18,12,30,457.0,193.0,1.5,20.7,438.0,548.28,427.87
2018,11,18,12,45,445.5,190.5,1.45,21.1,424.5,511.82,399.46
2018,11,18,13,0,434.0,188.0,1.4,21.5,411.0,475.15,370.56
2018,11,18,13,15,439.5,178.0,1.35,21.7,396.5,441.5,344.01
2018,11,18,13,30,445.0,168.0,1.3,21.9,382.0,406.52,315.82
2018,11,18,13,45,425.0,161.0,1.2,22.05,356.0,360.88,278.83
2018,11,18,14,0,405.0,154.0,1.1,22.2,330.0,316.86,242.58
2018,11,18,14,15,435.5,136.0,1.0,21.95,312.0,283.48,213.52
2018,11,18,14,30,466.0,118.0,0.9,21.7,294.0,246.44,180.4
2018,11,18,14,45,413.0,113.0,0.75,21.45,257.0,196.58,139.32
2018,11,18,15,0,360.0,108.0,0.6,21.2,220.0,152.84,104.42
2018,11,18,15,15,262.0,99.0,0.6,21.2,174.5,105.73,70.86
2018,11,18,15,30,164.0,90.0,0.6,21.2,129.0,73.61,51.26
2018,11,18,15,45,166.5,73.0,0.7,19.35,105.5,52.67,40.15
2018,11,18,16,0,169.0,56.0,0.8,17.5,82.0,41.12,29.94
2018,11,18,16,15,141.0,41.0,0.9,16.6,57.5,30.39,19.77
2018,11,18,16,30,113.0,26.0,1.0,15.7,33.0,19.55,3.95
2018,11,18,16,45,59.0,13.5,1.05,14.8,17.0,10.62,0.0
2018,11,18,17,0,5.0,1.0,1.1,13.9,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,6,45,16.5,4.5,1.1,7.35,5.0,0.0,0.0
2018,11,19,7,0,33.0,9.0,1.1,7.4,10.0,32.9,0.0
2018,11,19,7,15,74.5,23.5,1.2,8.25,30.0,115.08,32.89
2018,11,19,7,30,116.0,38.0,1.3,9.1,50.0,182.21,144.43
2018,11,19,7,45,178.5,52.0,1.45,10.0,81.0,254.77,212.31
2018,11,19,8,0,241.0,66.0,1.6,10.9,112.0,352.48,295.53
2018,11,19,8,15,291.0,78.5,1.6,11.5,147.5,418.06,350.35
2018,11,19,8,30,341.0,91.0,1.6,12.1,183.0,484.75,404.04
2018,11,19,8,45,353.5,104.5,1.6,12.7,213.0,516.79,427.99
2018,11,19,9,0,366.0,118.0,1.6,13.3,243.0,547.43,450.17
2018,11,19,9,15,393.5,127.0,1.55,14.0,274.5,585.49,477.25
2018,11,19,9,30,421.0,136.0,1.5,14.7,306.0,622.05,502.31
2018,11,19,9,45,443.5,143.5,1.45,15.4,334.5,649.88,520.22
2018,11,19,10,0,466.0,151.0,1.4,16.1,363.0,675.5,536.18
2018,11,19,10,15,509.0,152.0,1.4,16.75,394.5,710.83,559.65
2018,11,19,10,30,552.0,153.0,1.4,17.4,426.0,743.03,580.15
2018,11,19,10,45,585.0,147.5,1.45,18.05,446.0,764.07,593.1
2018,11,19,11,0,618.0,142.0,1.5,18.7,466.0,773.2,597.79
2018,11,19,11,15,580.5,155.5,1.5,19.1,464.0,734.09,568.85
2018,11,19,11,30,543.0,169.0,1.5,19.5,462.0,686.64,533.44
2018,11,19,11,45,562.5,163.0,1.55,19.85,467.5,674.49,524.7
2018,11,19,12,0,582.0,157.0,1.6,20.2,473.0,667.58,519.03
2018,11,19,12,15,569.0,159.5,1.55,20.25,466.0,624.7,486.97
2018,11,19,12,30,556.0,162.0,1.5,20.3,459.0,589.26,460.07
2018,11,19,12,45,484.0,175.0,1.45,20.35,429.0,523.35,409.6
2018,11,19,13,0,412.0,188.0,1.4,20.4,399.0,461.67,361.9
2018,11,19,13,15,294.0,197.0,1.3,20.35,344.5,363.15,285.53
2018,11,19,13,30,176.0,206.0,1.2,20.3,290.0,278.97,219.35
2018,11,19,13,45,126.5,191.5,1.05,20.2,250.0,229.21,179.9
2018,11,19,14,0,77.0,177.0,0.9,20.1,210.0,178.16,139.28
2018,11,19,14,15,128.0,159.5,0.85,19.75,209.5,180.9,140.46
2018,11,19,14,30,179.0,142.0,0.8,19.4,209.0,170.96,130.22
2018,11,19,14,45,171.0,131.5,0.7,19.05,190.0,146.72,109.6
2018,11,19,15,0,163.0,121.0,0.6,18.7,171.0,123.4,90.1
2018,11,19,15,15,158.5,104.5,0.6,18.7,147.5,97.21,68.94
2018,11,19,15,30,154.0,88.0,0.6,18.7,124.0,72.11,50.72
2018,11,19,15,45,128.5,71.5,0.65,18.1,97.5,51.87,39.65
2018,11,19,16,0,103.0,55.0,0.7,17.5,71.0,40.31,29.21
2018,11,19,16,15,73.5,39.0,0.7,17.2,48.5,28.89,18.38
2018,11,19,16,30,44.0,23.0,0.7,16.9,26.0,17.35,1.9
2018,11,19,16,45,25.0,12.0,0.7,16.6,13.5,9.44,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,6,45,27.5,4.0,1.25,8.15,4.5,0.0,0.0
2018,11,20,7,0,55.0,8.0,1.2,8.2,9.0,49.27,0.0
2018,11,20,7,15,189.0,21.5,1.2,9.0,38.5,218.8,36.78
2018,11,20,7,30,323.0,35.0,1.2,9.8,68.0,372.61,291.39
2018,11,20,7,45,406.0,44.0,1.25,10.6,106.0,466.71,379.88
2018,11,20,8,0,489.0,53.0,1.3,11.4,144.0,563.89,459.54
2018,11,20,8,15,558.0,58.0,1.35,12.15,187.0,645.25,523.05
2018,11,20,8,30,627.0,63.0,1.4,12.9,230.0,726.83,583.58
2018,11,20,8,45,665.0,68.0,1.45,13.6,270.0,778.13,619.62
2018,11,20,9,0,703.0,73.0,1.5,14.3,310.0,827.64,653.18
2018,11,20,9,15,693.5,83.0,1.5,15.25,338.0,834.86,654.67
2018,11,20,9,30,684.0,93.0,1.5,16.2,366.0,838.59,653.92
2018,11,20,9,45,700.5,98.0,1.55,17.15,396.0,858.38,664.87
2018,11,20,10,0,717.0,103.0,1.6,18.1,426.0,874.92,673.22
2018,11,20,10,15,742.5,103.0,1.65,18.6,453.0,890.55,682.07
2018,11,20,10,30,768.0,103.0,1.7,19.1,480.0,902.4,688.37
2018,11,20,10,45,778.0,103.5,1.8,19.65,497.0,896.25,683.02
2018,11,20,11,0,788.0,104.0,1.9,20.2,514.0,880.28,671.24
2018,11,20,11,15,694.0,127.5,2.0,20.6,493.5,806.64,620.06
2018,11,20,11,30,600.0,151.0,2.1,21.0,473.0,725.85,563.33
2018,11,20,11,45,559.0,163.0,2.15,21.4,464.0,671.69,523.38
2018,11,20,12,0,518.0,175.0,2.2,21.8,455.0,627.08,489.43
2018,11,20,12,15,538.5,167.5,2.25,21.95,456.0,609.99,476.95
2018,11,20,12,30,559.0,160.0,2.3,22.1,457.0,589.7,461.64
2018,11,20,12,45,525.0,165.0,2.35,22.3,438.5,541.71,424.62
2018,11,20,13,0,491.0,170.0,2.4,22.5,420.0,494.98,388.2
2018,11,20,13,15,546.5,148.0,2.35,22.4,416.0,476.43,373.48
2018,11,20,13,30,602.0,126.0,2.3,22.3,412.0,458.15,357.66
2018,11,20,13,45,598.5,119.0,2.3,22.25,389.5,412.23,319.83
2018,11,20,14,0,595.0,112.0,2.3,22.2,367.0,365.76,280.62
2018,11,20,14,15,555.5,109.5,2.1,21.95,333.0,309.91,233.62
2018,11,20,14,30,516.0,107.0,1.9,21.7,299.0,253.47,185.88
2018,11,20,14,45,497.5,97.5,1.7,21.45,267.0,205.43,144.26
2018,11,20,15,0,479.0,88.0,1.5,21.2,235.0,159.5,105.28
2018,11,20,15,15,438.0,79.0,1.5,21.2,198.5,113.62,70.06
2018,11,20,15,30,397.0,70.0,1.5,21.2,162.0,72.87,44.35
2018,11,20,15,45,347.0,59.5,1.1,19.8,127.5,44.8,33.24
2018,11,20,16,0,297.0,49.0,0.7,18.4,93.0,37.02,26.25
2018,11,20,16,15,223.0,36.5,0.7,18.1,63.0,27.62,17.16
2018,11,20,16,30,149.0,24.0,0.7,17.8,33.0,18.19,1.17
2018,11,20,16,45,79.5,13.0,0.65,17.45,17.5,10.23,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,1.8,13.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,1.8,13.2,2.0,3.13,0.0
2018,11,21,7,15,1.0,6.5,2.0,13.6,6.5,5.74,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.0,11.0,8.34,0.89
2018,11,21,7,45,0.0,14.5,2.4,14.4,14.5,11.01,3.54
2018,11,21,8,0,0.0,18.0,2.6,14.8,18.0,13.68,5.95
2018,11,21,8,15,0.0,19.5,2.65,15.0,19.5,14.82,7.02
2018,11,21,8,30,0.0,21.0,2.7,15.2,21.0,15.97,8.04
2018,11,21,8,45,0.0,26.0,2.75,15.45,26.0,19.8,11.33
2018,11,21,9,0,0.0,31.0,2.8,15.7,31.0,23.63,14.59
2018,11,21,9,15,0.0,40.0,3.1,16.1,40.0,30.55,20.43
2018,11,21,9,30,0.0,49.0,3.4,16.5,49.0,37.48,26.22
2018,11,21,9,45,0.0,39.5,3.65,16.85,39.5,30.18,19.96
2018,11,21,10,0,0.0,30.0,3.9,17.2,30.0,22.91,13.74
2018,11,21,10,15,1.0,62.5,4.1,17.55,63.0,48.9,35.58
2018,11,21,10,30,2.0,95.0,4.3,17.9,96.0,76.06,58.15
2018,11,21,10,45,3.0,106.5,4.5,18.2,108.0,86.89,67.01
2018,11,21,11,0,4.0,118.0,4.7,18.5,120.0,97.7,75.82
2018,11,21,11,15,5.5,127.0,4.75,18.6,130.0,106.65,83.16
2018,11,21,11,30,7.0,136.0,4.8,18.7,140.0,115.5,90.39
2018,11,21,11,45,3.5,104.0,4.85,18.85,106.0,84.06,64.31
2018,11,21,12,0,0.0,72.0,4.9,19.0,72.0,55.32,40.4
2018,11,21,12,15,9.5,83.5,4.9,18.95,88.5,71.5,54.16
2018,11,21,12,30,19.0,95.0,4.9,18.9,105.0,92.87,72.1
2018,11,21,12,45,28.5,135.0,4.9,18.85,149.5,134.11,106.18
2018,11,21,13,0,38.0,175.0,4.9,18.8,194.0,175.12,139.73
2018,11,21,13,15,19.0,114.5,4.8,18.7,124.0,105.93,82.76
2018,11,21,13,30,0.0,54.0,4.7,18.6,54.0,41.37,29.04
2018,11,21,13,45,0.0,46.5,4.6,18.45,46.5,35.58,24.28
2018,11,21,14,0,0.0,39.0,4.5,18.3,39.0,29.8,19.49
2018,11,21,14,15,0.0,38.5,4.3,18.15,38.5,29.41,19.21
2018,11,21,14,30,0.0,38.0,4.1,18.0,38.0,29.01,18.93
2018,11,21,14,45,3.5,40.5,3.9,17.85,41.5,31.76,21.17
2018,11,21,15,0,7.0,43.0,3.7,17.7,45.0,34.09,22.99
2018,11,21,15,15,11.0,43.5,3.7,17.7,46.0,35.38,23.89
2018,11,21,15,30,15.0,44.0,3.7,17.7,47.0,34.98,23.5
2018,11,21,15,45,24.5,33.0,3.05,17.15,37.0,26.05,17.22
2018,11,21,16,0,34.0,22.0,2.4,16.6,27.0,17.53,9.55
2018,11,21,16,15,27.5,15.5,2.1,15.9,18.5,12.45,4.67
2018,11,21,16,30,21.0,9.0,1.8,15.2,10.0,7.08,0.0
2018,11,21,16,45,15.5,5.0,1.55,14.5,5.5,3.93,0.0
2018,11,21,17,0,10.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,6,45,19.5,3.5,1.15,10.1,3.5,0.0,0.0
2018,11,22,7,0,39.0,7.0,1.1,10.2,7.0,35.9,0.0
2018,11,22,7,15,121.5,20.5,1.3,11.05,30.0,158.91,0.0
2018,11,22,7,30,204.0,34.0,1.5,11.9,53.0,272.14,207.64
2018,11,22,7,45,359.0,41.0,1.65,12.8,97.0,421.22,342.34
2018,11,22,8,0,514.0,48.0,1.8,13.7,141.0,579.46,469.79
2018,11,22,8,15,582.0,52.0,1.95,14.1,183.0,658.33,532.6
2018,11,22,8,30,650.0,56.0,2.1,14.5,225.0,737.51,593.41
2018,11,22,8,45,659.5,63.0,2.25,14.9,258.0,764.53,613.68
2018,11,22,9,0,669.0,70.0,2.4,15.3,291.0,789.04,631.51
2018,11,22,9,15,541.0,98.5,2.5,15.65,290.0,702.76,566.84
2018,11,22,9,30,413.0,127.0,2.6,16.0,289.0,602.35,490.46
2018,11,22,9,45,456.5,133.0,2.7,16.35,325.0,649.2,525.99
2018,11,22,10,0,500.0,139.0,2.8,16.7,361.0,693.8,558.05
2018,11,22,10,15,635.5,115.5,2.85,17.0,413.5,800.78,635.21
2018,11,22,10,30,771.0,92.0,2.9,17.3,466.0,884.39,693.0
2018,11,22,10,45,823.0,82.0,3.0,17.6,493.5,905.89,706.6
2018,11,22,11,0,875.0,72.0,3.1,17.9,521.0,911.07,709.32
2018,11,22,11,15,880.0,72.0,3.2,18.05,531.0,892.15,695.73
2018,11,22,11,30,885.0,72.0,3.3,18.2,541.0,869.76,679.92
2018,11,22,11,45,887.5,71.5,3.4,18.35,543.5,841.22,659.75
2018,11,22,12,0,890.0,71.0,3.5,18.5,546.0,809.5,637.27
2018,11,22,12,15,884.0,72.5,3.6,18.5,540.0,770.51,609.75
2018,11,22,12,30,878.0,74.0,3.7,18.5,534.0,729.16,580.28
2018,11,22,12,45,868.0,74.0,3.8,18.55,520.0,681.27,544.44
2018,11,22,13,0,858.0,74.0,3.9,18.6,506.0,631.87,505.49
2018,11,22,13,15,849.0,73.0,4.0,18.5,486.0,584.65,467.37
2018,11,22,13,30,840.0,72.0,4.1,18.4,466.0,531.55,423.64
2018,11,22,13,45,820.0,71.5,4.15,18.25,438.0,472.9,374.28
2018,11,22,14,0,800.0,71.0,4.2,18.1,410.0,414.84,324.04
2018,11,22,14,15,663.0,86.5,4.2,17.85,352.5,329.57,253.04
2018,11,22,14,30,526.0,102.0,4.2,17.6,295.0,258.23,193.92
2018,11,22,14,45,352.5,108.0,4.2,17.3,231.5,180.7,132.64
2018,11,22,15,0,179.0,114.0,4.2,17.0,168.0,124.55,91.56
2018,11,22,15,15,153.0,97.0,4.2,17.0,138.5,92.24,65.69
2018,11,22,15,30,127.0,80.0,4.2,17.0,109.0,66.15,46.6
2018,11,22,15,45,101.0,64.0,3.8,16.15,84.0,46.92,35.56
2018,11,22,16,0,75.0,48.0,3.4,15.3,59.0,35.62,25.28
2018,11,22,16,15,48.0,32.5,3.15,14.75,38.5,24.47,14.58
2018,11,22,16,30,21.0,17.0,2.9,14.2,18.0,13.15,0.0
2018,11,22,16,45,10.5,8.5,2.65,13.65,9.0,6.69,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.3,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.3,4.0,14.04,0.0
2018,11,23,7,15,7.0,8.0,1.15,13.65,8.0,11.96,0.0
2018,11,23,7,30,0.0,12.0,1.3,14.0,12.0,9.11,1.3
2018,11,23,7,45,0.0,19.0,1.4,14.3,19.0,14.45,6.38
2018,11,23,8,0,0.0,26.0,1.5,14.6,26.0,19.8,11.14
2018,11,23,8,15,0.0,30.5,1.7,14.85,30.5,23.25,14.21
2018,11,23,8,30,0.0,35.0,1.9,15.1,35.0,26.7,17.23
2018,11,23,8,45,0.0,50.0,2.1,15.35,50.0,38.25,27.11
2018,11,23,9,0,0.0,65.0,2.3,15.6,65.0,49.84,36.94
2018,11,23,9,15,0.0,63.5,2.45,15.8,63.5,48.67,35.87
2018,11,23,9,30,0.0,62.0,2.6,16.0,62.0,47.51,34.8
2018,11,23,9,45,0.0,62.5,2.7,16.2,62.5,47.9,35.04
2018,11,23,10,0,0.0,63.0,2.8,16.4,63.0,48.3,35.28
2018,11,23,10,15,0.0,76.0,3.0,16.65,76.0,58.37,43.64
2018,11,23,10,30,0.0,89.0,3.2,16.9,89.0,68.94,52.36
2018,11,23,10,45,0.0,95.5,3.4,17.15,95.5,74.42,56.8
2018,11,23,11,0,0.0,102.0,3.6,17.4,102.0,79.91,61.24
2018,11,23,11,15,0.5,104.5,3.75,17.5,105.0,82.34,63.2
2018,11,23,11,30,1.0,107.0,3.9,17.6,108.0,84.76,65.16
2018,11,23,11,45,0.5,104.5,4.05,17.7,105.0,82.03,62.84
2018,11,23,12,0,0.0,102.0,4.2,17.8,102.0,79.4,60.62
2018,11,23,12,15,0.0,90.5,4.25,17.85,90.5,69.78,52.65
2018,11,23,12,30,0.0,79.0,4.3,17.9,79.0,60.73,45.15
2018,11,23,12,45,0.0,68.5,4.35,17.95,68.5,52.59,38.4
2018,11,23,13,0,0.0,58.0,4.4,18.0,58.0,44.47,31.66
2018,11,23,13,15,0.5,58.0,4.4,18.0,58.0,44.75,31.94
2018,11,23,13,30,1.0,58.0,4.4,18.0,58.0,44.98,32.19
2018,11,23,13,45,0.5,53.0,4.4,17.95,53.0,40.82,28.75
2018,11,23,14,0,0.0,48.0,4.4,17.9,48.0,36.72,25.36
2018,11,23,14,15,1.0,71.5,4.35,17.8,72.0,55.23,40.98
2018,11,23,14,30,2.0,95.0,4.3,17.7,96.0,73.76,56.59
2018,11,23,14,45,2.0,82.0,4.25,17.55,83.0,63.36,47.91
2018,11,23,15,0,2.0,69.0,4.2,17.4,70.0,53.15,39.34
2018,11,23,15,15,1.0,42.0,4.2,17.4,42.5,32.2,21.64
2018,11,23,15,30,0.0,15.0,4.2,17.4,15.0,11.39,3.99
2018,11,23,15,45,0.0,11.5,3.8,16.9,11.5,8.72,2.01
2018,11,23,16,0,0.0,8.0,3.4,16.4,8.0,6.06,0.0
2018,11,23,16,15,0.0,5.5,3.3,16.2,5.5,4.16,0.0
2018,11,23,16,30,0.0,3.0,3.2,16.0,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.15,15.85,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,24,6,45,12.5,2.5,1.3,13.8,2.5,0.0,0.0
2018,11,24,7,0,25.0,5.0,1.3,13.8,5.0,23.37,0.0
2018,11,24,7,15,156.0,17.5,1.55,14.25,30.5,179.78,0.0
2018,11,24,7,30,287.0,30.0,1.8,14.7,56.0,336.45,245.2
2018,11,24,7,45,408.5,37.0,2.05,15.15,96.0,459.28,367.65
2018,11,24,8,0,530.0,44.0,2.3,15.6,136.0,587.61,473.58
2018,11,24,8,15,590.0,48.5,2.45,15.85,176.5,659.6,532.15
2018,11,24,8,30,650.0,53.0,2.6,16.1,217.0,724.19,582.86
2018,11,24,8,45,524.5,71.0,2.7,16.3,217.5,644.56,523.71
2018,11,24,9,0,399.0,89.0,2.8,16.5,218.0,539.44,443.44
2018,11,24,9,15,249.5,111.0,2.8,16.75,195.0,396.78,328.82
2018,11,24,9,30,100.0,133.0,2.8,17.0,172.0,253.92,208.93
2018,11,24,9,45,79.0,147.0,2.85,17.25,179.0,226.1,185.42
2018,11,24,10,0,58.0,161.0,2.9,17.5,186.0,218.68,177.99
2018,11,24,10,15,129.5,181.5,2.9,17.8,242.0,331.03,270.09
2018,11,24,10,30,201.0,202.0,2.9,18.1,298.0,419.44,340.41
2018,11,24,10,45,211.5,211.0,2.9,18.4,315.5,432.43,349.34
2018,11,24,11,0,222.0,220.0,2.9,18.7,333.0,444.15,357.58
2018,11,24,11,15,307.5,205.5,2.9,18.9,365.0,514.89,413.06
2018,11,24,11,30,393.0,191.0,2.9,19.1,397.0,580.48,463.05
2018,11,24,11,45,605.0,139.0,2.85,19.25,457.5,694.59,550.69
2018,11,24,12,0,817.0,87.0,2.8,19.4,518.0,778.11,610.11
2018,11,24,12,15,841.5,80.5,2.8,19.45,520.5,755.15,592.89
2018,11,24,12,30,866.0,74.0,2.8,19.5,523.0,721.14,568.51
2018,11,24,12,45,787.0,93.0,2.8,19.55,493.5,653.49,517.18
2018,11,24,13,0,708.0,112.0,2.8,19.6,464.0,584.78,463.54
2018,11,24,13,15,723.0,103.0,2.75,19.55,450.0,544.84,431.72
2018,11,24,13,30,738.0,94.0,2.7,19.5,436.0,501.9,396.4
2018,11,24,13,45,600.0,114.5,2.65,19.4,382.5,411.53,323.8
2018,11,24,14,0,462.0,135.0,2.6,19.3,329.0,327.86,256.3
2018,11,24,14,15,582.5,105.0,2.55,19.05,329.5,318.79,243.93
2018,11,24,14,30,703.0,75.0,2.5,18.8,330.0,289.64,212.77
2018,11,24,14,45,635.5,75.0,2.45,18.55,287.0,226.94,159.05
2018,11,24,15,0,568.0,75.0,2.4,18.3,244.0,171.67,113.08
2018,11,24,15,15,516.5,68.0,2.4,18.3,204.5,120.36,72.95
2018,11,24,15,30,465.0,61.0,2.4,18.3,165.0,75.46,44.06
2018,11,24,15,45,457.0,51.0,1.85,17.05,135.0,41.61,30.77
2018,11,24,16,0,449.0,41.0,1.3,15.8,105.0,33.98,23.79
2018,11,24,16,15,333.5,32.0,1.25,15.0,70.0,26.46,16.02
2018,11,24,16,30,218.0,23.0,1.2,14.2,35.0,19.08,0.0
2018,11,24,16,45,109.0,11.5,1.15,13.4,17.5,9.05,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,9.7,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,9.6,6.0,41.21,0.0
2018,11,25,7,15,184.0,18.0,0.75,10.1,32.0,163.05,0.0
2018,11,25,7,30,321.0,30.0,0.8,10.6,58.0,363.3,259.87
2018,11,25,7,45,421.0,37.5,0.85,11.1,96.0,470.33,375.58
2018,11,25,8,0,521.0,45.0,0.9,11.6,134.0,580.31,466.15
2018,11,25,8,15,589.5,50.0,1.0,12.2,176.5,660.84,529.65
2018,11,25,8,30,658.0,55.0,1.1,12.8,219.0,733.3,584.36
2018,11,25,8,45,691.0,59.0,1.15,13.35,257.0,779.75,617.54
2018,11,25,9,0,724.0,63.0,1.2,13.9,295.0,823.95,647.88
2018,11,25,9,15,750.0,66.0,1.35,14.7,330.5,857.45,670.45
2018,11,25,9,30,776.0,69.0,1.5,15.5,366.0,887.97,690.42
2018,11,25,9,45,755.0,78.0,1.65,16.3,386.0,876.61,681.0
2018,11,25,10,0,734.0,87.0,1.8,17.1,406.0,868.69,674.29
2018,11,25,10,15,792.0,80.5,1.85,17.45,442.0,901.75,695.97
2018,11,25,10,30,850.0,74.0,1.9,17.8,478.0,936.7,718.3
2018,11,25,10,45,856.5,75.5,1.95,18.2,495.0,928.34,710.89
2018,11,25,11,0,863.0,77.0,2.0,18.6,512.0,916.3,701.6
2018,11,25,11,15,866.5,77.5,2.05,18.8,521.5,886.56,680.81
2018,11,25,11,30,870.0,78.0,2.1,19.0,531.0,863.98,665.15
2018,11,25,11,45,870.0,79.0,2.15,19.2,533.5,835.75,645.5
2018,11,25,12,0,870.0,80.0,2.2,19.4,536.0,812.75,629.55
2018,11,25,12,15,871.0,78.0,2.25,19.5,531.0,767.68,598.1
2018,11,25,12,30,872.0,76.0,2.3,19.6,526.0,728.14,570.51
2018,11,25,12,45,870.5,74.5,2.3,19.7,514.5,684.87,538.6
2018,11,25,13,0,869.0,73.0,2.3,19.8,503.0,639.38,503.26
2018,11,25,13,15,859.5,72.0,2.25,19.75,483.0,587.69,462.42
2018,11,25,13,30,850.0,71.0,2.2,19.7,463.0,538.05,421.95
2018,11,25,13,45,836.0,69.0,2.15,19.65,436.5,480.43,374.32
2018,11,25,14,0,822.0,67.0,2.1,19.6,410.0,422.8,325.3
2018,11,25,14,15,803.5,64.5,2.05,19.4,378.0,363.29,273.69
2018,11,25,14,30,785.0,62.0,2.0,19.2,346.0,304.83,221.8
2018,11,25,14,45,758.5,58.5,1.95,19.05,309.0,244.81,168.53
2018,11,25,15,0,732.0,55.0,1.9,18.9,272.0,187.36,118.55
2018,11,25,15,15,689.0,52.0,1.9,18.9,232.0,131.17,74.17
2018,11,25,15,30,646.0,49.0,1.9,18.9,192.0,80.07,42.11
2018,11,25,15,45,504.5,45.5,1.4,17.35,142.5,37.6,27.23
2018,11,25,16,0,363.0,42.0,0.9,15.8,93.0,34.31,24.06
2018,11,25,16,15,236.5,31.0,0.95,15.3,59.5,23.71,13.67
2018,11,25,16,30,110.0,20.0,1.0,14.8,26.0,15.16,0.0
2018,11,25,16,45,55.0,10.0,1.05,14.3,13.0,7.87,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,1.1,8.1,2.5,0.0,0.0
2018,11,26,7,0,29.0,5.0,1.1,8.0,5.0,3.93,0.0
2018,11,26,7,15,79.0,17.5,1.2,8.85,23.0,77.6,0.0
2018,11,26,7,30,129.0,30.0,1.3,9.7,41.0,200.74,140.21
2018,11,26,7,45,184.0,44.0,1.4,10.6,69.5,270.33,220.5
2018,11,26,8,0,239.0,58.0,1.5,11.5,98.0,340.03,282.56
2018,11,26,8,15,269.5,71.5,1.45,12.1,128.5,388.6,324.06
2018,11,26,8,30,300.0,85.0,1.4,12.7,159.0,437.52,363.96
2018,11,26,8,45,298.0,100.5,1.35,13.35,184.5,434.9,361.49
2018,11,26,9,0,296.0,116.0,1.3,14.0,210.0,453.43,374.67
2018,11,26,9,15,296.0,131.0,1.4,14.85,234.0,471.6,387.28
2018,11,26,9,30,296.0,146.0,1.5,15.7,258.0,488.25,398.31
2018,11,26,9,45,322.5,154.5,1.55,16.6,285.5,520.5,421.51
2018,11,26,10,0,349.0,163.0,1.6,17.5,313.0,551.4,443.06
2018,11,26,10,15,399.5,163.5,1.55,17.95,344.5,617.46,490.55
2018,11,26,10,30,450.0,164.0,1.5,18.4,376.0,657.65,518.24
2018,11,26,10,45,443.5,172.0,1.5,18.85,387.5,649.36,509.88
2018,11,26,11,0,437.0,180.0,1.5,19.3,399.0,639.13,500.66
2018,11,26,11,15,417.0,187.5,1.45,19.6,399.5,614.37,480.73
2018,11,26,11,30,397.0,195.0,1.4,19.9,400.0,588.6,460.24
2018,11,26,11,45,322.5,209.5,1.3,20.25,376.5,505.39,396.45
2018,11,26,12,0,248.0,224.0,1.2,20.6,353.0,445.68,349.52
2018,11,26,12,15,239.0,223.0,1.2,20.85,346.5,423.35,332.36
2018,11,26,12,30,230.0,222.0,1.2,21.1,340.0,385.33,303.2
2018,11,26,12,45,279.5,208.5,1.2,21.35,348.5,405.8,318.84
2018,11,26,13,0,329.0,195.0,1.2,21.6,357.0,405.91,318.46
2018,11,26,13,15,248.0,191.0,1.2,21.5,310.5,334.05,262.34
2018,11,26,13,30,167.0,187.0,1.2,21.4,264.0,259.47,203.89
2018,11,26,13,45,251.0,166.5,1.2,21.35,274.5,277.69,217.6
2018,11,26,14,0,335.0,146.0,1.2,21.3,285.0,276.61,214.43
2018,11,26,14,15,297.0,136.5,1.05,20.75,252.5,231.47,177.33
2018,11,26,14,30,259.0,127.0,0.9,20.2,220.0,190.62,143.71
2018,11,26,14,45,272.0,111.5,0.75,19.7,200.0,161.83,118.21
2018,11,26,15,0,285.0,96.0,0.6,19.2,180.0,131.78,91.68
2018,11,26,15,15,326.5,82.5,0.6,19.2,165.0,107.43,69.8
2018,11,26,15,30,368.0,69.0,0.6,19.2,150.0,74.93,45.72
2018,11,26,15,45,282.5,58.0,0.65,18.2,112.0,43.24,32.02
2018,11,26,16,0,197.0,47.0,0.7,17.2,74.0,34.98,24.47
2018,11,26,16,15,147.0,33.5,0.7,16.85,49.5,25.13,14.61
2018,11,26,16,30,97.0,20.0,0.7,16.5,25.0,15.13,0.0
2018,11,26,16,45,48.5,10.0,0.75,16.2,12.5,7.87,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,9.85,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,9.9,3.0,2.36,0.0
2018,11,27,7,15,8.5,7.5,0.95,10.3,7.5,12.76,0.0
2018,11,27,7,30,0.0,12.0,0.9,10.7,12.0,9.11,0.65
2018,11,27,7,45,0.0,17.5,0.85,11.1,17.5,13.31,5.45
2018,11,27,8,0,0.0,23.0,0.8,11.5,23.0,17.51,9.31
2018,11,27,8,15,0.0,31.0,0.95,12.05,31.0,23.63,14.73
2018,11,27,8,30,0.0,39.0,1.1,12.6,39.0,29.78,20.09
2018,11,27,8,45,9.5,74.5,1.3,13.1,77.5,71.24,56.13
2018,11,27,9,0,19.0,110.0,1.5,13.6,116.0,119.24,97.05
2018,11,27,9,15,18.5,124.0,1.5,13.95,130.5,131.19,106.72
2018,11,27,9,30,18.0,138.0,1.5,14.3,145.0,143.1,116.28
2018,11,27,9,45,51.0,157.0,1.5,14.6,178.5,213.45,175.28
2018,11,27,10,0,84.0,176.0,1.5,14.9,212.0,265.52,217.93
2018,11,27,10,15,91.0,189.0,1.55,15.1,230.0,283.39,231.72
2018,11,27,10,30,98.0,202.0,1.6,15.3,248.0,300.77,245.15
2018,11,27,10,45,72.5,202.5,1.6,15.55,237.0,271.12,219.93
2018,11,27,11,0,47.0,203.0,1.6,15.8,226.0,242.83,195.98
2018,11,27,11,15,35.0,197.0,1.65,15.9,214.5,220.58,177.57
2018,11,27,11,30,23.0,191.0,1.7,16.0,203.0,182.88,146.61
2018,11,27,11,45,12.5,154.5,1.8,16.1,161.0,137.0,108.9
2018,11,27,12,0,2.0,118.0,1.9,16.2,119.0,94.86,73.85
2018,11,27,12,15,1.0,109.0,2.0,16.25,109.5,86.13,66.64
2018,11,27,12,30,0.0,100.0,2.1,16.3,100.0,77.71,59.63
2018,11,27,12,45,0.0,87.5,2.2,16.35,87.5,67.38,51.06
2018,11,27,13,0,0.0,75.0,2.3,16.4,75.0,57.61,42.93
2018,11,27,13,15,0.0,76.0,2.35,16.4,76.0,58.37,43.64
2018,11,27,13,30,0.0,77.0,2.4,16.4,77.0,59.14,44.34
2018,11,27,13,45,2.5,92.5,2.45,16.45,93.5,72.7,55.79
2018,11,27,14,0,5.0,108.0,2.5,16.5,110.0,86.09,67.03
2018,11,27,14,15,4.5,101.5,2.35,16.4,103.0,80.24,62.2
2018,11,27,14,30,4.0,95.0,2.2,16.3,96.0,74.48,57.45
2018,11,27,14,45,3.5,76.0,2.1,16.15,77.0,59.17,44.6
2018,11,27,15,0,3.0,57.0,2.0,16.0,58.0,44.22,31.96
2018,11,27,15,15,2.0,47.0,2.0,16.0,47.5,36.19,25.14
2018,11,27,15,30,1.0,37.0,2.0,16.0,37.0,28.31,18.38
2018,11,27,15,45,0.5,25.0,1.65,15.45,25.0,19.04,11.15
2018,11,27,16,0,0.0,13.0,1.3,14.9,13.0,9.86,2.92
2018,11,27,16,15,8.5,9.0,1.2,14.7,9.5,7.08,0.07
2018,11,27,16,30,17.0,5.0,1.1,14.5,6.0,4.0,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.3,3.0,1.97,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.15,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.4,2.0,0.0,0.0
2018,11,28,7,15,7.0,4.0,0.25,14.65,4.0,8.79,0.0
2018,11,28,7,30,0.0,6.0,0.3,14.9,6.0,4.54,0.0
2018,11,28,7,45,0.5,14.0,0.4,15.1,14.0,11.06,3.45
2018,11,28,8,0,1.0,22.0,0.5,15.3,22.0,17.64,9.26
2018,11,28,8,15,2.0,24.5,0.6,15.5,25.0,20.49,11.9
2018,11,28,8,30,3.0,27.0,0.7,15.7,28.0,23.38,14.52
2018,11,28,8,45,10.0,36.5,0.8,15.9,39.5,38.36,27.69
2018,11,28,9,0,17.0,46.0,0.9,16.1,51.0,54.21,41.5
2018,11,28,9,15,11.5,56.5,0.9,16.3,60.0,59.02,45.2
2018,11,28,9,30,6.0,67.0,0.9,16.5,69.0,57.27,43.32
2018,11,28,9,45,3.0,57.0,0.9,16.7,58.0,46.6,34.08
2018,11,28,10,0,0.0,47.0,0.9,16.9,47.0,35.95,24.87
2018,11,28,10,15,9.0,81.0,1.0,17.15,85.0,71.03,54.67
2018,11,28,10,30,18.0,115.0,1.1,17.4,123.0,121.44,96.57
2018,11,28,10,45,135.0,154.0,1.25,17.7,220.5,292.21,238.0
2018,11,28,11,0,252.0,193.0,1.4,18.0,318.0,462.15,370.53
2018,11,28,11,15,275.5,184.0,1.45,18.15,323.0,462.14,369.57
2018,11,28,11,30,299.0,175.0,1.5,18.3,328.0,460.53,368.62
2018,11,28,11,45,515.0,143.0,1.6,18.5,408.5,614.29,487.11
2018,11,28,12,0,731.0,111.0,1.7,18.7,489.0,741.29,578.94
2018,11,28,12,15,739.0,107.5,1.8,18.65,486.5,711.86,557.62
2018,11,28,12,30,747.0,104.0,1.9,18.6,484.0,679.53,534.73
2018,11,28,12,45,756.0,101.0,2.05,18.5,477.5,645.6,510.02
2018,11,28,13,0,765.0,98.0,2.2,18.4,471.0,608.83,482.3
