Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,7,15,50.0,4.5,0.65,11.1,6.0,0.0,0.0
2018,12,19,7,30,100.0,9.0,0.6,11.4,12.0,88.2,0.0
2018,12,19,7,45,85.5,10.5,0.6,11.7,16.0,109.63,55.36
2018,12,19,8,0,71.0,12.0,0.6,12.0,20.0,100.56,78.5
2018,12,19,8,15,35.5,15.5,0.7,12.45,19.5,58.63,45.34
2018,12,19,8,30,0.0,19.0,0.8,12.9,19.0,14.44,6.72
2018,12,19,8,45,0.0,28.0,0.9,13.35,28.0,21.33,12.73
2018,12,19,9,0,0.0,37.0,1.0,13.8,37.0,28.23,18.7
2018,12,19,9,15,0.0,42.0,1.15,14.2,42.0,32.08,21.99
2018,12,19,9,30,0.0,47.0,1.3,14.6,47.0,35.93,25.24
2018,12,19,9,45,2.0,75.5,1.4,14.95,76.5,61.0,46.62
2018,12,19,10,0,4.0,104.0,1.5,15.3,106.0,90.34,71.28
2018,12,19,10,15,6.0,120.0,1.65,15.6,122.5,107.26,85.3
2018,12,19,10,30,8.0,136.0,1.8,15.9,139.0,124.16,99.19
2018,12,19,10,45,4.5,129.0,1.95,16.15,130.5,111.9,88.63
2018,12,19,11,0,1.0,122.0,2.1,16.4,122.0,100.66,78.99
2018,12,19,11,15,4.5,136.0,2.2,16.65,138.0,116.52,92.15
2018,12,19,11,30,8.0,150.0,2.3,16.9,154.0,132.25,105.07
2018,12,19,11,45,31.5,160.5,2.4,17.15,176.0,175.33,141.06
2018,12,19,12,0,55.0,171.0,2.5,17.4,198.0,203.18,164.16
2018,12,19,12,15,61.5,168.0,2.5,17.45,198.0,201.4,162.7
2018,12,19,12,30,68.0,165.0,2.5,17.5,198.0,199.22,160.97
2018,12,19,12,45,127.5,170.0,2.5,17.6,230.0,256.06,207.94
2018,12,19,13,0,187.0,175.0,2.5,17.7,262.0,292.2,237.25
2018,12,19,13,15,293.5,158.5,2.35,17.65,289.5,341.65,276.97
2018,12,19,13,30,400.0,142.0,2.2,17.6,317.0,380.01,306.22
2018,12,19,13,45,389.5,135.0,2.1,17.6,297.5,342.64,274.62
2018,12,19,14,0,379.0,128.0,2.0,17.6,278.0,305.8,243.27
2018,12,19,14,15,390.0,118.0,1.8,17.4,262.5,275.51,216.41
2018,12,19,14,30,401.0,108.0,1.6,17.2,247.0,243.69,187.51
2018,12,19,14,45,540.0,84.5,1.35,16.95,250.5,239.32,176.3
2018,12,19,15,0,679.0,61.0,1.1,16.7,254.0,213.52,145.55
2018,12,19,15,15,657.0,55.0,1.1,16.7,219.5,161.85,100.75
2018,12,19,15,30,635.0,49.0,1.1,16.7,185.0,111.18,61.24
2018,12,19,15,45,547.5,44.5,0.85,15.65,144.0,59.04,31.18
2018,12,19,16,0,460.0,40.0,0.6,14.6,103.0,33.28,23.23
2018,12,19,16,15,343.5,30.0,0.6,14.2,68.0,24.85,14.58
2018,12,19,16,30,227.0,20.0,0.6,13.8,33.0,16.51,0.0
2018,12,19,16,45,113.5,10.0,0.65,13.35,16.5,7.87,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,20,7,15,17.0,3.5,1.1,8.75,4.0,0.0,0.0
2018,12,20,7,30,34.0,7.0,1.2,8.9,8.0,33.05,0.0
2018,12,20,7,45,149.0,19.0,1.3,9.1,34.0,187.38,92.69
2018,12,20,8,0,264.0,31.0,1.4,9.3,60.0,325.77,261.42
2018,12,20,8,15,162.5,41.5,1.4,9.65,62.0,245.51,204.07
2018,12,20,8,30,61.0,52.0,1.4,10.0,64.0,124.71,103.3
2018,12,20,8,45,48.5,72.5,1.4,10.3,83.0,123.29,102.51
2018,12,20,9,0,36.0,93.0,1.4,10.6,102.0,136.52,113.35
2018,12,20,9,15,29.5,98.5,1.35,11.1,106.5,131.54,108.74
2018,12,20,9,30,23.0,104.0,1.3,11.6,111.0,127.64,104.92
2018,12,20,9,45,12.5,105.0,1.25,12.05,109.0,101.85,82.35
2018,12,20,10,0,2.0,106.0,1.2,12.5,107.0,90.56,72.07
2018,12,20,10,15,9.5,128.5,1.2,12.9,132.5,119.83,96.87
2018,12,20,10,30,17.0,151.0,1.2,13.3,158.0,149.18,121.28
2018,12,20,10,45,33.0,164.5,1.2,13.7,179.0,194.43,158.72
2018,12,20,11,0,49.0,178.0,1.2,14.1,200.0,221.84,181.0
2018,12,20,11,15,77.5,190.5,1.15,14.3,227.0,258.43,210.94
2018,12,20,11,30,106.0,203.0,1.1,14.5,254.0,293.33,238.96
2018,12,20,11,45,104.5,207.5,1.1,14.7,258.0,291.16,236.5
2018,12,20,12,0,103.0,212.0,1.1,14.9,262.0,288.87,234.18
2018,12,20,12,15,98.0,210.0,1.05,14.95,257.5,276.27,223.71
2018,12,20,12,30,93.0,208.0,1.0,15.0,253.0,264.08,213.64
2018,12,20,12,45,135.0,205.5,0.9,15.1,269.0,299.38,242.01
2018,12,20,13,0,177.0,203.0,0.8,15.2,285.0,315.16,254.23
2018,12,20,13,15,173.5,195.0,0.7,15.1,273.0,293.29,236.22
2018,12,20,13,30,170.0,187.0,0.6,15.0,261.0,271.7,218.51
2018,12,20,13,45,139.0,177.0,0.5,14.95,235.5,234.43,187.99
2018,12,20,14,0,108.0,167.0,0.4,14.9,210.0,200.51,160.21
2018,12,20,14,15,83.5,153.0,0.35,14.75,184.5,162.0,128.8
2018,12,20,14,30,59.0,139.0,0.3,14.6,159.0,134.95,106.69
2018,12,20,14,45,43.5,118.5,0.25,14.4,132.5,108.2,84.68
2018,12,20,15,0,28.0,98.0,0.2,14.2,106.0,84.07,64.86
2018,12,20,15,15,22.5,86.5,0.2,14.2,92.5,71.14,54.05
2018,12,20,15,30,17.0,75.0,0.2,14.2,79.0,58.22,43.23
2018,12,20,15,45,11.0,59.5,0.2,13.75,62.0,44.72,32.03
2018,12,20,16,0,5.0,44.0,0.2,13.3,45.0,32.68,22.93
2018,12,20,16,15,7.0,29.5,0.25,13.15,30.5,22.18,12.6
2018,12,20,16,30,9.0,15.0,0.3,13.0,16.0,11.72,0.0
2018,12,20,16,45,4.5,7.5,0.35,12.8,8.0,5.9,0.0
2018,12,20,17,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,7,15,70.5,6.5,0.6,12.0,8.5,0.0,0.0
2018,12,21,7,30,141.0,13.0,0.6,12.2,17.0,124.31,0.0
2018,12,21,7,45,250.0,22.0,0.55,12.35,43.5,282.23,127.91
2018,12,21,8,0,359.0,31.0,0.5,12.5,70.0,408.28,316.19
2018,12,21,8,15,366.0,42.5,0.65,12.85,97.0,436.29,350.53
2018,12,21,8,30,373.0,54.0,0.8,13.2,124.0,463.91,377.31
2018,12,21,8,45,381.0,58.5,0.95,13.5,144.0,483.24,395.48
2018,12,21,9,0,389.0,63.0,1.1,13.8,164.0,500.68,410.82
2018,12,21,9,15,230.0,88.0,1.15,14.05,150.0,348.6,290.0
2018,12,21,9,30,71.0,113.0,1.2,14.3,136.0,186.89,154.36
2018,12,21,9,45,56.5,121.5,1.25,14.6,141.0,179.34,147.82
2018,12,21,10,0,42.0,130.0,1.3,14.9,146.0,171.9,140.71
2018,12,21,10,15,58.5,152.0,1.4,15.15,176.0,212.15,174.0
2018,12,21,10,30,75.0,174.0,1.5,15.4,206.0,251.8,206.11
2018,12,21,10,45,94.0,185.0,1.65,15.65,227.0,278.32,227.56
2018,12,21,11,0,113.0,196.0,1.8,15.9,248.0,324.43,264.2
2018,12,21,11,15,187.5,191.5,1.85,16.1,280.0,379.22,309.14
2018,12,21,11,30,262.0,187.0,1.9,16.3,312.0,451.01,365.87
2018,12,21,11,45,342.5,162.0,1.95,16.55,327.0,478.59,388.36
2018,12,21,12,0,423.0,137.0,2.0,16.8,342.0,522.89,422.92
2018,12,21,12,15,229.0,161.0,2.05,16.85,272.0,358.59,291.27
2018,12,21,12,30,35.0,185.0,2.1,16.9,202.0,195.97,157.04
2018,12,21,12,45,38.0,174.0,2.15,16.95,192.0,183.42,147.37
2018,12,21,13,0,41.0,163.0,2.2,17.0,182.0,171.18,137.47
2018,12,21,13,15,59.5,169.5,2.2,16.9,196.0,185.81,149.71
2018,12,21,13,30,78.0,176.0,2.2,16.8,210.0,198.37,159.97
2018,12,21,13,45,198.5,163.0,2.2,16.75,243.5,251.77,203.47
2018,12,21,14,0,319.0,150.0,2.2,16.7,277.0,290.46,232.79
2018,12,21,14,15,263.5,141.0,2.1,16.45,240.5,238.52,189.35
2018,12,21,14,30,208.0,132.0,2.0,16.2,204.0,192.67,151.24
2018,12,21,14,45,284.0,114.0,1.9,15.95,201.5,183.29,139.67
2018,12,21,15,0,360.0,96.0,1.8,15.7,199.0,169.91,123.39
2018,12,21,15,15,278.5,83.5,1.8,15.7,156.5,119.91,83.32
2018,12,21,15,30,197.0,71.0,1.8,15.7,114.0,78.11,52.05
2018,12,21,15,45,182.0,58.0,1.35,14.1,91.0,52.44,34.08
2018,12,21,16,0,167.0,45.0,0.9,12.5,68.0,33.68,23.85
2018,12,21,16,15,124.5,30.5,0.95,12.05,44.5,23.1,13.48
2018,12,21,16,30,82.0,16.0,1.0,11.6,21.0,12.16,0.0
2018,12,21,16,45,41.0,8.0,1.05,11.1,10.5,6.29,0.0
2018,12,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,22,7,15,80.5,6.5,0.65,7.35,8.5,0.0,0.0
2018,12,22,7,30,161.0,13.0,0.7,7.6,17.0,140.35,0.0
2018,12,22,7,45,316.0,22.0,0.7,7.9,49.0,336.5,143.4
2018,12,22,8,0,471.0,31.0,0.7,8.2,81.0,490.85,382.08
2018,12,22,8,15,426.0,43.0,0.8,8.7,103.5,490.24,397.28
2018,12,22,8,30,381.0,55.0,0.9,9.2,126.0,472.01,389.16
2018,12,22,8,45,328.0,74.0,1.0,9.75,145.0,448.38,373.63
2018,12,22,9,0,275.0,93.0,1.1,10.3,164.0,403.37,338.42
2018,12,22,9,15,394.5,93.0,1.1,10.7,211.5,539.23,446.96
2018,12,22,9,30,514.0,93.0,1.1,11.1,259.0,662.01,538.26
2018,12,22,9,45,649.0,80.5,1.1,11.55,312.0,777.84,620.27
2018,12,22,10,0,784.0,68.0,1.1,12.0,365.0,882.12,690.64
2018,12,22,10,15,736.0,81.5,1.0,12.4,375.5,853.58,665.87
2018,12,22,10,30,688.0,95.0,0.9,12.8,386.0,815.95,636.67
2018,12,22,10,45,641.0,110.5,0.85,13.15,391.5,778.57,608.7
2018,12,22,11,0,594.0,126.0,0.8,13.5,397.0,738.43,578.76
2018,12,22,11,15,586.5,131.0,0.8,13.65,404.5,721.34,566.36
2018,12,22,11,30,579.0,136.0,0.8,13.8,412.0,701.98,552.1
2018,12,22,11,45,555.5,143.5,0.8,14.0,410.5,661.21,522.15
2018,12,22,12,0,532.0,151.0,0.8,14.2,409.0,628.68,497.49
2018,12,22,12,15,445.5,169.0,0.9,14.45,384.5,557.07,443.5
2018,12,22,12,30,359.0,187.0,1.0,14.7,360.0,472.4,379.11
2018,12,22,12,45,367.0,181.5,1.05,14.95,355.5,453.31,364.77
2018,12,22,13,0,375.0,176.0,1.1,15.2,351.0,432.74,348.41
2018,12,22,13,15,335.0,171.5,1.15,15.25,323.5,382.18,308.26
2018,12,22,13,30,295.0,167.0,1.2,15.3,296.0,334.79,270.2
2018,12,22,13,45,262.5,159.0,1.2,15.35,269.5,291.37,234.71
2018,12,22,14,0,230.0,151.0,1.2,15.4,243.0,251.1,201.35
2018,12,22,14,15,145.5,141.0,1.15,15.2,197.5,183.82,146.46
2018,12,22,14,30,61.0,131.0,1.1,15.0,152.0,128.98,102.04
2018,12,22,14,45,48.5,116.0,1.05,14.75,131.5,107.81,84.45
2018,12,22,15,0,36.0,101.0,1.0,14.5,111.0,88.51,68.39
2018,12,22,15,15,19.0,84.5,1.0,14.5,89.5,69.2,52.56
2018,12,22,15,30,2.0,68.0,1.0,14.5,68.0,51.67,38.29
2018,12,22,15,45,1.0,54.0,0.95,13.0,54.0,40.6,28.89
2018,12,22,16,0,0.0,40.0,0.9,11.5,40.0,30.06,20.81
2018,12,22,16,15,8.5,28.0,0.9,11.1,28.5,21.36,12.18
2018,12,22,16,30,17.0,16.0,0.9,10.7,17.0,12.44,0.0
2018,12,22,16,45,16.5,9.5,0.95,10.3,9.5,7.47,0.0
2018,12,22,17,0,16.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,9.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,7,15,18.0,4.5,0.5,9.05,5.0,0.0,0.0
2018,12,23,7,30,36.0,9.0,0.5,9.4,10.0,36.14,0.0
2018,12,23,7,45,58.5,23.0,0.45,9.75,28.0,102.69,36.75
2018,12,23,8,0,81.0,37.0,0.4,10.1,46.0,152.28,118.83
2018,12,23,8,15,109.5,52.0,0.4,10.55,69.5,197.03,161.5
2018,12,23,8,30,138.0,67.0,0.4,11.0,93.0,242.39,201.21
2018,12,23,8,45,201.5,80.0,0.4,11.5,127.0,317.42,264.33
2018,12,23,9,0,265.0,93.0,0.4,12.0,161.0,394.0,326.18
2018,12,23,9,15,369.5,92.5,0.5,12.45,203.0,514.53,420.55
2018,12,23,9,30,474.0,92.0,0.6,12.9,245.0,613.53,493.8
2018,12,23,9,45,382.5,118.0,0.65,13.35,249.5,557.75,449.97
2018,12,23,10,0,291.0,144.0,0.7,13.8,254.0,475.46,385.64
2018,12,23,10,15,249.5,159.0,0.95,14.35,258.0,449.27,365.37
2018,12,23,10,30,208.0,174.0,1.2,14.9,262.0,400.24,326.57
2018,12,23,10,45,382.5,152.5,1.45,15.45,323.5,575.2,464.54
2018,12,23,11,0,557.0,131.0,1.7,16.0,385.0,700.57,558.15
2018,12,23,11,15,676.0,106.0,1.75,16.15,422.5,774.96,610.33
2018,12,23,11,30,795.0,81.0,1.8,16.3,460.0,824.55,644.52
2018,12,23,11,45,637.5,116.0,1.85,16.5,422.0,711.17,562.5
2018,12,23,12,0,480.0,151.0,1.9,16.7,384.0,586.7,469.48
2018,12,23,12,15,385.0,172.0,1.95,16.75,358.5,513.33,412.64
2018,12,23,12,30,290.0,193.0,2.0,16.8,333.0,427.93,345.4
2018,12,23,12,45,309.0,186.0,2.0,16.85,332.5,417.74,337.77
2018,12,23,13,0,328.0,179.0,2.0,16.9,332.0,405.39,327.76
2018,12,23,13,15,314.5,174.0,2.0,16.85,316.5,372.74,301.33
2018,12,23,13,30,301.0,169.0,2.0,16.8,301.0,340.8,275.19
2018,12,23,13,45,385.5,146.5,2.0,16.7,306.5,354.69,285.22
2018,12,23,14,0,470.0,124.0,2.0,16.6,312.0,347.48,277.11
2018,12,23,14,15,281.0,123.0,1.95,16.35,233.0,230.26,182.47
2018,12,23,14,30,92.0,122.0,1.9,16.1,154.0,138.05,108.69
2018,12,23,14,45,102.5,111.0,1.8,15.85,143.5,124.2,96.34
2018,12,23,15,0,113.0,100.0,1.7,15.6,133.0,109.27,82.65
2018,12,23,15,15,82.5,90.0,1.7,15.6,112.0,86.93,64.47
2018,12,23,15,30,52.0,80.0,1.7,15.6,91.0,66.79,48.7
2018,12,23,15,45,96.5,61.0,1.3,14.05,76.5,50.95,34.87
2018,12,23,16,0,141.0,42.0,0.9,12.5,62.0,31.55,22.04
2018,12,23,16,15,96.0,29.5,0.9,12.1,41.0,22.33,13.01
2018,12,23,16,30,51.0,17.0,0.9,11.7,20.0,13.03,0.0
2018,12,23,16,45,37.0,10.0,0.95,11.25,11.0,7.87,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,10.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,7,15,41.0,5.5,1.3,9.6,6.5,0.0,0.0
2018,12,24,7,30,82.0,11.0,1.4,10.2,13.0,74.77,0.0
2018,12,24,7,45,55.0,21.5,1.45,10.8,24.0,95.72,30.02
2018,12,24,8,0,28.0,32.0,1.5,11.4,35.0,61.65,44.96
2018,12,24,8,15,33.5,48.5,1.7,11.8,53.5,87.75,69.43
2018,12,24,8,30,39.0,65.0,1.9,12.2,72.0,112.24,91.28
2018,12,24,8,45,65.5,80.0,2.05,12.55,95.5,170.78,142.11
2018,12,24,9,0,92.0,95.0,2.2,12.9,119.0,212.75,178.43
2018,12,24,9,15,47.0,89.0,2.3,13.3,101.5,135.42,112.01
2018,12,24,9,30,2.0,83.0,2.4,13.7,84.0,70.21,54.64
2018,12,24,9,45,17.5,89.5,2.5,14.1,96.0,100.83,81.33
2018,12,24,10,0,33.0,96.0,2.6,14.5,108.0,121.32,99.06
2018,12,24,10,15,82.5,135.0,2.7,14.85,169.0,233.79,193.92
2018,12,24,10,30,132.0,174.0,2.8,15.2,230.0,327.79,270.75
2018,12,24,10,45,71.5,144.5,2.9,15.55,175.0,206.78,169.88
2018,12,24,11,0,11.0,115.0,3.0,15.9,120.0,103.34,81.81
2018,12,24,11,15,7.5,124.0,3.15,16.05,127.5,107.81,85.35
2018,12,24,11,30,4.0,133.0,3.3,16.2,135.0,112.42,88.9
2018,12,24,11,45,3.0,117.0,3.4,16.35,118.5,96.08,75.19
2018,12,24,12,0,2.0,101.0,3.5,16.5,102.0,80.74,62.33
2018,12,24,12,15,1.0,105.5,3.5,16.35,106.0,83.67,64.78
2018,12,24,12,30,0.0,110.0,3.5,16.2,110.0,86.66,67.29
2018,12,24,12,45,0.0,99.0,3.55,16.05,99.0,77.16,59.42
2018,12,24,13,0,0.0,88.0,3.6,15.9,88.0,67.95,51.78
2018,12,24,13,15,0.0,82.0,3.45,15.6,82.0,63.05,47.78
2018,12,24,13,30,0.0,76.0,3.3,15.3,76.0,58.36,43.94
2018,12,24,13,45,0.0,66.5,3.2,15.05,66.5,51.0,37.81
2018,12,24,14,0,0.0,57.0,3.1,14.8,57.0,43.65,31.66
2018,12,24,14,15,8.0,52.0,3.0,14.65,55.0,43.06,31.16
2018,12,24,14,30,16.0,47.0,2.9,14.5,53.0,42.89,30.86
2018,12,24,14,45,8.0,35.5,2.85,14.4,38.5,30.35,20.22
2018,12,24,15,0,0.0,24.0,2.8,14.3,24.0,18.27,10.08
2018,12,24,15,15,0.0,21.0,2.8,14.3,21.0,15.97,8.08
2018,12,24,15,30,0.0,18.0,2.8,14.3,18.0,13.68,6.06
2018,12,24,15,45,0.0,15.5,2.9,14.15,15.5,11.77,4.35
2018,12,24,16,0,0.0,13.0,3.0,14.0,13.0,9.86,2.97
2018,12,24,16,15,4.5,9.5,3.2,14.0,10.0,7.45,0.55
2018,12,24,16,30,9.0,6.0,3.4,14.0,7.0,4.94,0.0
2018,12,24,16,45,9.0,4.0,3.65,13.95,4.5,3.15,0.0
2018,12,24,17,0,9.0,2.0,3.9,13.9,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,13.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,7,15,23.0,3.0,1.3,6.2,3.5,0.0,0.0
2018,12,25,7,30,46.0,6.0,1.4,7.0,7.0,41.77,0.0
2018,12,25,7,45,68.0,10.5,1.5,7.8,15.5,93.65,26.35
2018,12,25,8,0,90.0,15.0,1.6,8.6,24.0,127.32,100.16
2018,12,25,8,15,247.5,27.0,1.8,9.2,68.5,304.81,255.15
2018,12,25,8,30,405.0,39.0,2.0,9.8,113.0,471.76,394.15
2018,12,25,8,45,562.0,44.0,2.2,10.4,173.0,623.8,515.72
2018,12,25,9,0,719.0,49.0,2.4,11.0,233.0,786.57,640.01
2018,12,25,9,15,750.0,52.5,2.55,11.5,270.0,827.43,669.68
2018,12,25,9,30,781.0,56.0,2.7,12.0,307.0,865.75,697.41
2018,12,25,9,45,801.0,59.5,2.9,12.45,339.5,890.49,714.99
2018,12,25,10,0,821.0,63.0,3.1,12.9,372.0,911.96,729.86
2018,12,25,10,15,839.5,64.0,3.3,13.25,399.5,925.02,738.7
2018,12,25,10,30,858.0,65.0,3.5,13.6,427.0,923.5,736.99
2018,12,25,10,45,870.5,65.5,3.65,13.95,447.5,922.87,735.72
2018,12,25,11,0,883.0,66.0,3.8,14.3,468.0,918.58,731.84
2018,12,25,11,15,891.5,66.5,3.9,14.45,482.0,906.9,722.97
2018,12,25,11,30,900.0,67.0,4.0,14.6,496.0,891.57,711.59
2018,12,25,11,45,905.5,67.0,4.1,14.8,503.0,869.36,695.17
2018,12,25,12,0,911.0,67.0,4.2,15.0,510.0,843.71,676.29
2018,12,25,12,15,909.5,67.0,4.2,15.1,508.0,809.12,650.64
2018,12,25,12,30,908.0,67.0,4.2,15.2,506.0,771.74,622.91
2018,12,25,12,45,903.0,67.5,4.25,15.35,497.0,729.81,591.77
2018,12,25,13,0,898.0,68.0,4.3,15.5,488.0,685.67,557.44
2018,12,25,13,15,891.5,67.0,4.3,15.5,472.0,636.91,517.89
2018,12,25,13,30,885.0,66.0,4.3,15.5,456.0,586.56,476.13
2018,12,25,13,45,873.0,64.5,4.3,15.55,432.5,531.44,429.4
2018,12,25,14,0,861.0,63.0,4.3,15.6,409.0,475.77,380.96
2018,12,25,14,15,842.0,61.5,4.15,15.4,379.0,418.36,329.89
2018,12,25,14,30,823.0,60.0,4.0,15.2,349.0,359.48,276.56
2018,12,25,14,45,795.5,57.5,3.85,15.05,314.0,298.15,220.59
2018,12,25,15,0,768.0,55.0,3.7,14.9,279.0,239.17,166.59
2018,12,25,15,15,727.5,51.5,3.7,14.9,240.0,179.61,114.26
2018,12,25,15,30,687.0,48.0,3.7,14.9,201.0,124.55,70.06
2018,12,25,15,45,624.0,43.0,3.0,13.5,160.5,71.71,37.12
2018,12,25,16,0,561.0,38.0,2.3,12.1,120.0,34.96,25.07
2018,12,25,16,15,448.5,31.0,2.15,11.45,83.0,26.05,16.31
2018,12,25,16,30,336.0,24.0,2.0,10.8,46.0,20.13,3.1
2018,12,25,16,45,182.0,13.5,1.9,10.2,24.0,10.62,0.0
2018,12,25,17,0,28.0,3.0,1.8,9.6,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.3,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,7,15,14.5,3.5,1.1,6.75,4.0,0.0,0.0
2018,12,26,7,30,29.0,7.0,1.0,7.3,8.0,28.84,0.0
2018,12,26,7,45,42.0,16.5,0.95,7.9,20.0,71.94,16.02
2018,12,26,8,0,55.0,26.0,0.9,8.5,32.0,87.04,66.6
2018,12,26,8,15,27.5,32.0,1.1,9.15,35.0,53.41,40.94
2018,12,26,8,30,0.0,38.0,1.3,9.8,38.0,29.05,19.4
2018,12,26,8,45,5.5,44.0,1.55,10.5,45.5,38.79,28.26
2018,12,26,9,0,11.0,50.0,1.8,11.2,53.0,53.95,41.69
2018,12,26,9,15,58.5,85.0,2.05,11.6,103.5,141.11,118.39
2018,12,26,9,30,106.0,120.0,2.3,12.0,154.0,251.76,212.32
2018,12,26,9,45,247.5,126.0,2.55,12.35,216.0,413.9,348.49
2018,12,26,10,0,389.0,132.0,2.8,12.7,278.0,578.49,480.31
2018,12,26,10,15,422.0,134.5,2.95,12.95,303.5,608.09,502.2
2018,12,26,10,30,455.0,137.0,3.1,13.2,329.0,635.48,523.01
2018,12,26,10,45,628.5,109.0,3.2,13.45,387.5,766.91,622.07
2018,12,26,11,0,802.0,81.0,3.3,13.7,446.0,874.04,699.33
2018,12,26,11,15,849.5,74.5,3.2,13.85,471.0,890.2,708.48
2018,12,26,11,30,897.0,68.0,3.1,14.0,496.0,891.17,707.48
2018,12,26,11,45,899.5,68.5,3.05,14.15,502.0,867.19,689.13
2018,12,26,12,0,902.0,69.0,3.0,14.3,508.0,839.93,668.72
2018,12,26,12,15,897.5,70.5,2.95,14.4,506.0,805.15,643.03
2018,12,26,12,30,893.0,72.0,2.9,14.5,504.0,767.73,615.43
2018,12,26,12,45,877.0,74.0,2.85,14.6,492.0,726.71,585.07
2018,12,26,13,0,861.0,76.0,2.8,14.7,480.0,677.13,546.35
2018,12,26,13,15,857.0,75.0,2.8,14.65,465.5,630.67,509.42
2018,12,26,13,30,853.0,74.0,2.8,14.6,451.0,582.43,470.08
2018,12,26,13,45,838.0,72.5,2.8,14.55,427.0,526.37,423.57
2018,12,26,14,0,823.0,71.0,2.8,14.5,403.0,470.14,375.6
2018,12,26,14,15,789.5,71.5,2.65,14.25,371.0,408.32,321.99
2018,12,26,14,30,756.0,72.0,2.5,14.0,339.0,348.81,269.18
2018,12,26,14,45,666.0,74.0,2.35,13.8,292.0,275.69,206.18
2018,12,26,15,0,576.0,76.0,2.2,13.6,245.0,212.52,152.12
2018,12,26,15,15,505.0,71.5,2.2,13.6,204.5,157.19,105.6
2018,12,26,15,30,434.0,67.0,2.2,13.6,164.0,110.25,69.15
2018,12,26,15,45,443.0,56.0,1.65,12.2,138.0,71.15,41.73
2018,12,26,16,0,452.0,45.0,1.1,10.8,112.0,37.22,27.26
2018,12,26,16,15,321.5,35.0,1.1,10.25,75.0,28.82,18.87
2018,12,26,16,30,191.0,25.0,1.1,9.7,38.0,19.05,3.67
2018,12,26,16,45,104.5,13.5,1.15,9.15,20.0,10.62,0.0
2018,12,26,17,0,18.0,2.0,1.2,8.6,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,27,7,15,44.0,5.0,2.2,5.35,6.0,0.0,0.0
2018,12,27,7,30,88.0,10.0,2.5,6.2,12.0,78.59,0.0
2018,12,27,7,45,176.5,22.0,2.8,7.05,36.5,214.14,50.75
2018,12,27,8,0,265.0,34.0,3.1,7.9,61.0,327.65,260.85
2018,12,27,8,15,413.0,39.5,3.45,8.5,104.0,473.23,393.53
2018,12,27,8,30,561.0,45.0,3.8,9.1,147.0,623.52,519.19
2018,12,27,8,45,660.0,45.5,4.15,9.7,193.0,716.87,595.89
2018,12,27,9,0,759.0,46.0,4.5,10.3,239.0,820.07,678.09
2018,12,27,9,15,789.0,49.0,4.75,10.75,276.5,859.8,709.34
2018,12,27,9,30,819.0,52.0,5.0,11.2,314.0,886.27,729.79
2018,12,27,9,45,839.0,54.5,5.25,11.65,347.0,909.64,747.24
2018,12,27,10,0,859.0,57.0,5.5,12.1,380.0,929.85,761.89
2018,12,27,10,15,876.0,58.5,5.65,12.4,408.0,942.23,770.23
2018,12,27,10,30,893.0,60.0,5.8,12.7,436.0,951.0,775.84
2018,12,27,10,45,904.0,60.5,5.95,13.0,457.0,948.88,773.32
2018,12,27,11,0,915.0,61.0,6.1,13.3,478.0,943.01,768.13
2018,12,27,11,15,922.0,61.0,6.15,13.45,491.5,929.0,756.81
2018,12,27,11,30,929.0,61.0,6.2,13.6,505.0,911.31,742.88
2018,12,27,11,45,932.5,61.0,6.25,13.75,511.0,886.94,724.04
2018,12,27,12,0,936.0,61.0,6.3,13.9,517.0,859.14,702.68
2018,12,27,12,15,935.5,61.5,6.25,13.95,516.0,825.44,676.68
2018,12,27,12,30,935.0,62.0,6.2,14.0,515.0,788.75,648.43
2018,12,27,12,45,931.0,62.0,6.2,14.0,506.5,746.12,615.82
2018,12,27,13,0,927.0,62.0,6.2,14.0,498.0,701.13,580.32
2018,12,27,13,15,919.0,61.5,6.15,13.95,481.5,650.91,538.39
2018,12,27,13,30,911.0,61.0,6.1,13.9,465.0,599.14,494.31
2018,12,27,13,45,898.5,60.0,6.05,13.85,441.0,543.15,445.77
2018,12,27,14,0,886.0,59.0,6.0,13.8,417.0,486.58,395.51
2018,12,27,14,15,867.5,57.5,5.85,13.6,387.0,426.68,341.4
2018,12,27,14,30,849.0,56.0,5.7,13.4,357.0,367.39,286.59
2018,12,27,14,45,823.0,53.5,5.6,13.2,321.5,305.76,229.26
2018,12,27,15,0,797.0,51.0,5.5,13.0,286.0,245.56,173.14
2018,12,27,15,15,758.5,48.0,5.5,13.0,247.0,185.04,118.84
2018,12,27,15,30,720.0,45.0,5.5,13.0,208.0,128.7,72.57
2018,12,27,15,45,658.5,41.0,4.95,12.05,167.0,74.58,37.83
2018,12,27,16,0,597.0,37.0,4.4,11.1,126.0,34.28,24.63
2018,12,27,16,15,493.0,30.5,4.25,10.55,88.0,28.07,18.25
2018,12,27,16,30,389.0,24.0,4.1,10.0,50.0,22.05,6.14
2018,12,27,16,45,211.5,14.0,4.0,9.5,26.5,11.02,0.0
2018,12,27,17,0,34.0,4.0,3.9,9.0,3.0,0.0,0.0
2018,12,27,17,15,17.0,2.0,3.8,8.75,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,12,28,7,15,51.0,5.0,2.15,3.15,6.0,0.0,0.0
2018,12,28,7,30,102.0,10.0,2.3,3.8,12.0,89.75,0.0
2018,12,28,7,45,139.5,22.5,2.4,4.5,32.5,183.89,36.77
2018,12,28,8,0,177.0,35.0,2.5,5.2,53.0,253.51,202.6
2018,12,28,8,15,293.0,44.5,2.65,5.8,90.5,368.5,311.04
2018,12,28,8,30,409.0,54.0,2.8,6.4,128.0,495.15,419.39
2018,12,28,8,45,531.0,54.0,2.9,6.95,174.0,616.47,519.06
2018,12,28,9,0,653.0,54.0,3.0,7.5,220.0,729.94,608.56
2018,12,28,9,15,656.0,63.0,3.15,8.15,251.5,758.86,630.3
2018,12,28,9,30,659.0,72.0,3.3,8.8,283.0,776.94,643.34
2018,12,28,9,45,770.0,62.5,3.4,9.45,333.5,865.06,708.27
2018,12,28,10,0,881.0,53.0,3.5,10.1,384.0,945.53,765.09
2018,12,28,10,15,896.0,54.0,3.5,10.5,411.5,955.4,769.49
2018,12,28,10,30,911.0,55.0,3.5,10.9,439.0,961.62,771.82
2018,12,28,10,45,921.0,56.0,3.5,11.3,460.0,959.3,768.04
2018,12,28,11,0,931.0,57.0,3.5,11.7,481.0,953.16,761.71
2018,12,28,11,15,936.5,57.5,3.55,11.95,494.5,938.36,750.07
2018,12,28,11,30,942.0,58.0,3.6,12.2,508.0,919.87,735.94
2018,12,28,11,45,943.0,58.5,3.65,12.45,514.0,893.83,716.45
2018,12,28,12,0,944.0,59.0,3.7,12.7,520.0,864.44,694.6
2018,12,28,12,15,938.5,61.0,3.7,12.8,518.0,828.52,668.07
2018,12,28,12,30,933.0,63.0,3.7,12.9,516.0,789.86,639.47
2018,12,28,12,45,923.5,64.5,3.65,13.0,506.5,745.2,606.02
2018,12,28,13,0,914.0,66.0,3.6,13.1,497.0,698.58,569.94
2018,12,28,13,15,907.0,65.0,3.55,13.1,480.5,648.97,529.68
2018,12,28,13,30,900.0,64.0,3.5,13.1,464.0,597.76,487.21
2018,12,28,13,45,889.5,62.0,3.4,13.1,440.5,542.26,440.13
2018,12,28,14,0,879.0,60.0,3.3,13.1,417.0,486.02,391.19
2018,12,28,14,15,863.0,58.5,3.15,12.85,388.0,427.51,339.35
2018,12,28,14,30,847.0,57.0,3.0,12.6,359.0,369.34,286.43
2018,12,28,14,45,822.5,54.5,2.8,12.4,324.0,308.24,230.24
2018,12,28,15,0,798.0,52.0,2.6,12.2,289.0,248.37,174.92
2018,12,28,15,15,759.5,49.5,2.6,12.2,250.0,188.15,121.27
2018,12,28,15,30,721.0,47.0,2.6,12.2,211.0,132.07,75.29
2018,12,28,15,45,659.5,42.0,1.95,10.25,169.5,76.86,39.53
2018,12,28,16,0,598.0,37.0,1.3,8.3,128.0,34.29,25.0
2018,12,28,16,15,494.5,31.0,1.3,7.75,90.0,28.52,19.02
2018,12,28,16,30,391.0,25.0,1.3,7.2,52.0,21.08,6.69
2018,12,28,16,45,213.0,14.5,1.3,6.65,27.5,11.41,0.0
2018,12,28,17,0,35.0,4.0,1.3,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.3,6.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,7,15,38.5,4.5,0.75,4.85,5.0,0.0,0.0
2018,12,29,7,30,77.0,9.0,0.7,5.3,10.0,68.83,0.0
2018,12,29,7,45,169.0,21.0,0.7,5.75,34.5,204.9,34.1
2018,12,29,8,0,261.0,33.0,0.7,6.2,59.0,323.05,254.03
2018,12,29,8,15,355.5,42.5,0.75,6.8,96.0,424.8,349.24
